Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,7,15,25.0,9.0,1.55,11.8,10.0,8.85,0.0
2018,2,1,7,30,50.0,18.0,1.6,12.3,20.0,15.18,0.0
2018,2,1,7,45,143.5,32.5,1.7,12.8,49.5,25.32,14.13
2018,2,1,8,0,237.0,47.0,1.8,13.3,79.0,35.94,25.57
2018,2,1,8,15,298.5,59.0,1.8,13.6,114.5,44.09,33.38
2018,2,1,8,30,360.0,71.0,1.8,13.9,150.0,53.19,41.78
2018,2,1,8,45,385.0,83.5,1.8,14.25,184.5,84.69,54.51
2018,2,1,9,0,410.0,96.0,1.8,14.6,219.0,118.33,77.3
2018,2,1,9,15,432.0,108.0,1.8,15.05,254.0,153.1,104.26
2018,2,1,9,30,454.0,120.0,1.8,15.5,289.0,189.43,134.2
2018,2,1,9,45,497.5,123.0,1.8,16.0,325.5,224.32,162.98
2018,2,1,10,0,541.0,126.0,1.8,16.5,362.0,262.04,194.5
2018,2,1,10,15,522.0,142.0,1.85,16.9,383.0,294.08,223.02
2018,2,1,10,30,503.0,158.0,1.9,17.3,404.0,323.82,248.95
2018,2,1,10,45,543.0,155.5,1.95,17.7,433.0,357.39,276.62
2018,2,1,11,0,583.0,153.0,2.0,18.1,462.0,393.12,305.65
2018,2,1,11,15,621.5,146.5,2.05,18.35,485.5,424.57,331.35
2018,2,1,11,30,660.0,140.0,2.1,18.6,509.0,456.57,357.2
2018,2,1,11,45,692.0,133.0,2.15,18.85,525.5,484.87,379.98
2018,2,1,12,0,724.0,126.0,2.2,19.1,542.0,512.54,402.03
2018,2,1,12,15,684.5,139.0,2.25,19.3,533.5,519.65,407.89
2018,2,1,12,30,645.0,152.0,2.3,19.5,525.0,523.36,411.03
2018,2,1,12,45,720.5,126.5,2.35,19.65,539.5,552.19,434.26
2018,2,1,13,0,796.0,101.0,2.4,19.8,554.0,579.45,456.06
2018,2,1,13,15,773.0,105.0,2.45,19.9,536.5,576.57,454.27
2018,2,1,13,30,750.0,109.0,2.5,20.0,519.0,571.62,451.0
2018,2,1,13,45,751.5,103.5,2.5,20.05,501.5,568.39,449.2
2018,2,1,14,0,753.0,98.0,2.5,20.1,484.0,561.61,444.65
2018,2,1,14,15,752.5,92.0,2.45,20.0,460.0,551.3,437.42
2018,2,1,14,30,752.0,86.0,2.4,19.9,436.0,538.42,428.08
2018,2,1,14,45,776.0,74.5,2.35,19.8,413.0,530.91,422.79
2018,2,1,15,0,800.0,63.0,2.3,19.7,390.0,519.87,414.45
2018,2,1,15,15,798.0,57.5,2.3,19.7,357.0,498.19,397.37
2018,2,1,15,30,796.0,52.0,2.3,19.7,324.0,471.34,375.78
2018,2,1,15,45,762.0,49.5,2.05,18.75,282.0,435.69,347.07
2018,2,1,16,0,728.0,47.0,1.8,17.8,240.0,396.93,314.91
2018,2,1,16,15,611.0,47.0,1.85,17.25,188.5,325.44,256.52
2018,2,1,16,30,494.0,47.0,1.9,16.7,137.0,262.38,203.62
2018,2,1,16,45,414.0,39.5,1.9,16.2,100.0,208.6,156.63
2018,2,1,17,0,334.0,32.0,1.9,15.7,63.0,159.63,107.07
2018,2,1,17,15,201.0,20.5,1.9,15.5,36.0,87.65,0.0
2018,2,1,17,30,68.0,9.0,1.9,15.3,9.0,25.55,0.0
2018,2,1,17,45,34.0,4.5,1.9,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,15,78.0,9.5,1.3,13.3,13.0,9.34,0.0
2018,2,2,7,30,156.0,19.0,1.4,13.7,26.0,15.03,0.0
2018,2,2,7,45,297.5,29.5,1.5,14.1,63.0,23.14,12.68
2018,2,2,8,0,439.0,40.0,1.6,14.5,100.0,30.3,20.64
2018,2,2,8,15,479.0,47.5,1.75,14.85,135.5,34.34,24.67
2018,2,2,8,30,519.0,55.0,1.9,15.2,171.0,41.56,31.32
2018,2,2,8,45,493.5,72.5,2.05,15.55,201.5,82.53,48.61
2018,2,2,9,0,468.0,90.0,2.2,15.9,232.0,120.55,76.22
2018,2,2,9,15,543.0,90.5,2.3,16.15,278.0,155.82,101.4
2018,2,2,9,30,618.0,91.0,2.4,16.4,324.0,197.14,133.91
2018,2,2,9,45,568.0,112.5,2.5,16.7,343.0,233.61,168.24
2018,2,2,10,0,518.0,134.0,2.6,17.0,362.0,264.45,197.45
2018,2,2,10,15,552.5,135.5,2.65,17.25,394.0,299.78,227.62
2018,2,2,10,30,587.0,137.0,2.7,17.5,426.0,337.04,259.15
2018,2,2,10,45,590.0,144.5,2.7,17.75,447.0,368.31,285.91
2018,2,2,11,0,593.0,152.0,2.7,18.0,468.0,398.5,311.25
2018,2,2,11,15,594.0,156.5,2.7,18.25,482.0,423.69,332.25
2018,2,2,11,30,595.0,161.0,2.7,18.5,496.0,447.44,351.68
2018,2,2,11,45,612.0,159.5,2.7,18.75,509.0,472.06,371.51
2018,2,2,12,0,629.0,158.0,2.7,19.0,522.0,495.71,390.28
2018,2,2,12,15,670.0,145.0,2.7,19.2,534.0,520.15,409.82
2018,2,2,12,30,711.0,132.0,2.7,19.4,546.0,543.68,428.51
2018,2,2,12,45,689.5,137.5,2.7,19.6,536.0,548.01,431.93
2018,2,2,13,0,668.0,143.0,2.7,19.8,526.0,549.65,433.3
2018,2,2,13,15,701.5,130.0,2.7,19.8,524.0,562.98,444.43
2018,2,2,13,30,735.0,117.0,2.7,19.8,522.0,573.98,453.68
2018,2,2,13,45,775.5,100.0,2.7,19.85,513.5,581.51,460.36
2018,2,2,14,0,816.0,83.0,2.7,19.9,505.0,586.65,465.17
2018,2,2,14,15,811.0,79.0,2.6,19.8,479.5,575.24,456.82
2018,2,2,14,30,806.0,75.0,2.5,19.7,454.0,561.18,446.38
2018,2,2,14,45,812.5,70.5,2.4,19.65,429.0,550.58,438.29
2018,2,2,15,0,819.0,66.0,2.3,19.6,404.0,537.12,427.69
2018,2,2,15,15,793.5,63.5,2.3,19.6,365.0,505.88,403.35
2018,2,2,15,30,768.0,61.0,2.3,19.6,326.0,473.25,377.37
2018,2,2,15,45,702.0,61.0,2.0,18.8,279.0,422.46,336.84
2018,2,2,16,0,636.0,61.0,1.7,18.0,232.0,375.31,298.17
2018,2,2,16,15,576.0,54.0,1.7,17.5,187.5,323.04,254.81
2018,2,2,16,30,516.0,47.0,1.7,17.0,143.0,273.11,211.98
2018,2,2,16,45,425.0,40.0,1.7,16.5,104.0,214.79,161.66
2018,2,2,17,0,334.0,33.0,1.7,16.0,65.0,161.98,110.77
2018,2,2,17,15,202.0,21.0,1.75,15.8,37.5,90.03,0.0
2018,2,2,17,30,70.0,9.0,1.8,15.6,10.0,26.28,0.0
2018,2,2,17,45,35.0,4.5,1.8,15.4,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.8,12.45,16.5,10.32,0.0
2018,2,3,7,30,237.0,21.0,2.9,13.0,33.0,17.45,0.0
2018,2,3,7,45,379.5,29.5,3.0,13.55,72.0,22.96,12.84
2018,2,3,8,0,522.0,38.0,3.1,14.1,111.0,28.25,18.93
2018,2,3,8,15,502.5,47.5,3.05,14.55,139.0,34.14,24.54
2018,2,3,8,30,483.0,57.0,3.0,15.0,167.0,44.47,33.92
2018,2,3,8,45,347.5,89.0,2.95,15.45,176.5,89.4,58.69
2018,2,3,9,0,212.0,121.0,2.9,15.9,186.0,123.87,89.74
2018,2,3,9,15,253.5,134.0,2.9,16.4,222.5,153.58,112.04
2018,2,3,9,30,295.0,147.0,2.9,16.9,259.0,186.8,138.13
2018,2,3,9,45,321.5,158.5,2.9,17.35,291.5,218.43,164.07
2018,2,3,10,0,348.0,170.0,2.9,17.8,324.0,251.85,191.62
2018,2,3,10,15,364.5,180.0,2.9,18.2,351.5,282.3,217.01
2018,2,3,10,30,381.0,190.0,2.9,18.6,379.0,313.36,242.63
2018,2,3,10,45,390.5,198.5,2.85,19.0,400.5,340.73,265.07
2018,2,3,11,0,400.0,207.0,2.8,19.4,422.0,367.9,286.97
2018,2,3,11,15,407.5,213.0,2.8,19.7,438.0,391.55,305.99
2018,2,3,11,30,415.0,219.0,2.8,20.0,454.0,415.04,324.6
2018,2,3,11,45,419.0,222.0,2.75,20.3,463.0,433.2,338.81
2018,2,3,12,0,423.0,225.0,2.7,20.6,472.0,450.35,352.05
2018,2,3,12,15,437.5,221.5,2.65,20.75,477.5,466.0,364.35
2018,2,3,12,30,452.0,218.0,2.6,20.9,483.0,480.72,375.85
2018,2,3,12,45,455.0,213.5,2.55,21.1,478.5,486.57,380.46
2018,2,3,13,0,458.0,209.0,2.5,21.3,474.0,490.91,383.91
2018,2,3,13,15,451.5,206.0,2.45,21.35,462.0,489.42,383.07
2018,2,3,13,30,445.0,203.0,2.4,21.4,450.0,486.28,380.98
2018,2,3,13,45,434.5,197.0,2.35,21.45,431.0,476.03,373.54
2018,2,3,14,0,424.0,191.0,2.3,21.5,412.0,464.22,364.9
2018,2,3,14,15,489.0,164.0,2.25,21.45,406.0,474.28,373.95
2018,2,3,14,30,554.0,137.0,2.2,21.4,400.0,480.9,380.14
2018,2,3,14,45,694.5,100.0,2.15,21.3,405.5,519.59,410.85
2018,2,3,15,0,835.0,63.0,2.1,21.2,411.0,543.42,429.68
2018,2,3,15,15,810.0,60.5,2.1,21.2,372.0,514.68,407.17
2018,2,3,15,30,785.0,58.0,2.1,21.2,333.0,481.83,381.33
2018,2,3,15,45,750.5,55.0,1.8,20.4,290.5,442.57,350.01
2018,2,3,16,0,716.0,52.0,1.5,19.6,248.0,402.96,317.39
2018,2,3,16,15,662.0,47.5,1.5,19.2,203.0,353.17,276.16
2018,2,3,16,30,608.0,43.0,1.5,18.8,158.0,304.99,234.78
2018,2,3,16,45,517.5,37.0,1.5,18.4,116.0,247.02,184.73
2018,2,3,17,0,427.0,31.0,1.5,18.0,74.0,192.11,132.29
2018,2,3,17,15,264.0,21.0,1.45,17.95,43.0,109.75,0.0
2018,2,3,17,30,101.0,11.0,1.4,17.9,12.0,36.29,0.0
2018,2,3,17,45,50.5,5.5,1.35,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.0,1.8,13.1,7.0,6.88,0.0
2018,2,4,7,30,1.0,14.0,1.9,13.5,14.0,13.51,0.0
2018,2,4,7,45,5.0,28.5,1.95,13.9,29.0,27.12,16.46
2018,2,4,8,0,9.0,43.0,2.0,14.3,44.0,40.46,29.56
2018,2,4,8,15,13.0,59.5,2.0,14.6,62.0,55.3,43.19
2018,2,4,8,30,17.0,76.0,2.0,14.9,80.0,70.36,53.81
2018,2,4,8,45,42.0,98.0,2.05,15.2,110.5,89.9,69.09
2018,2,4,9,0,67.0,120.0,2.1,15.5,141.0,114.56,88.19
2018,2,4,9,15,90.5,129.0,2.15,15.9,161.5,128.24,98.26
2018,2,4,9,30,114.0,138.0,2.2,16.3,182.0,146.87,112.74
2018,2,4,9,45,154.0,153.0,2.3,16.65,218.5,176.49,135.95
2018,2,4,10,0,194.0,168.0,2.4,17.0,255.0,209.44,162.13
2018,2,4,10,15,314.0,174.0,2.4,17.35,326.0,261.73,202.32
2018,2,4,10,30,434.0,180.0,2.4,17.7,397.0,323.82,250.76
2018,2,4,10,45,474.5,179.0,2.45,18.1,427.0,357.23,277.87
2018,2,4,11,0,515.0,178.0,2.5,18.5,457.0,392.27,306.14
2018,2,4,11,15,600.5,159.0,2.5,18.7,494.5,433.5,339.16
2018,2,4,11,30,686.0,140.0,2.5,18.9,532.0,476.83,373.63
2018,2,4,11,45,738.0,125.5,2.5,19.15,553.5,509.39,399.58
2018,2,4,12,0,790.0,111.0,2.5,19.4,575.0,542.6,425.77
2018,2,4,12,15,737.5,127.5,2.5,19.45,562.0,546.1,428.88
2018,2,4,12,30,685.0,144.0,2.5,19.5,549.0,546.26,429.32
2018,2,4,12,45,665.5,148.5,2.5,19.55,539.0,550.39,432.94
2018,2,4,13,0,646.0,153.0,2.5,19.6,529.0,551.92,434.46
2018,2,4,13,15,621.5,156.5,2.45,19.65,511.5,546.95,430.86
2018,2,4,13,30,597.0,160.0,2.4,19.7,494.0,539.61,425.44
2018,2,4,13,45,587.0,156.5,2.4,19.7,475.0,531.93,420.21
2018,2,4,14,0,577.0,153.0,2.4,19.7,456.0,519.78,411.6
2018,2,4,14,15,614.5,136.0,2.35,19.7,443.5,525.28,416.61
2018,2,4,14,30,652.0,119.0,2.3,19.7,431.0,525.27,417.27
2018,2,4,14,45,743.5,92.0,2.3,19.65,424.0,542.21,431.3
2018,2,4,15,0,835.0,65.0,2.3,19.6,417.0,551.84,439.33
2018,2,4,15,15,810.0,62.5,2.3,19.6,377.5,520.33,414.78
2018,2,4,15,30,785.0,60.0,2.3,19.6,338.0,487.37,388.71
2018,2,4,15,45,751.5,56.5,2.05,18.95,295.0,447.87,357.05
2018,2,4,16,0,718.0,53.0,1.8,18.3,252.0,407.98,324.06
2018,2,4,16,15,665.0,48.5,1.75,17.9,207.5,358.32,282.54
2018,2,4,16,30,612.0,44.0,1.7,17.5,163.0,310.19,240.86
2018,2,4,16,45,522.5,38.0,1.65,17.1,120.0,252.06,190.36
2018,2,4,17,0,433.0,32.0,1.6,16.7,77.0,196.85,138.26
2018,2,4,17,15,268.0,22.0,1.6,16.6,45.0,113.76,13.24
2018,2,4,17,30,103.0,12.0,1.6,16.5,13.0,38.13,0.0
2018,2,4,17,45,51.5,6.0,1.6,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,112.0,11.5,0.85,14.05,17.5,11.3,0.0
2018,2,5,7,30,224.0,23.0,0.9,14.4,35.0,19.12,0.0
2018,2,5,7,45,360.5,31.5,0.95,14.7,74.0,24.5,14.52
2018,2,5,8,0,497.0,40.0,1.0,15.0,113.0,29.69,20.23
2018,2,5,8,15,483.0,51.0,1.1,15.35,142.5,36.85,26.93
2018,2,5,8,30,469.0,62.0,1.2,15.7,172.0,51.58,32.95
2018,2,5,8,45,341.5,93.5,1.3,16.05,182.0,95.01,62.75
2018,2,5,9,0,214.0,125.0,1.4,16.4,192.0,128.92,93.36
2018,2,5,9,15,249.5,138.0,1.45,16.8,227.0,158.11,115.48
2018,2,5,9,30,285.0,151.0,1.5,17.2,262.0,190.26,140.84
2018,2,5,9,45,318.5,162.0,1.6,17.55,297.0,223.02,167.31
2018,2,5,10,0,352.0,173.0,1.7,17.9,332.0,258.17,195.91
2018,2,5,10,15,417.0,172.0,1.75,18.3,373.0,293.5,224.04
2018,2,5,10,30,482.0,171.0,1.8,18.7,414.0,335.0,257.18
2018,2,5,10,45,488.0,179.5,1.9,19.1,435.5,364.95,281.91
2018,2,5,11,0,494.0,188.0,2.0,19.5,457.0,394.27,305.72
2018,2,5,11,15,437.5,209.0,2.0,19.85,453.0,405.07,314.82
2018,2,5,11,30,381.0,230.0,2.0,20.2,449.0,411.15,319.76
2018,2,5,11,45,355.5,241.0,2.0,20.5,448.0,420.26,326.84
2018,2,5,12,0,330.0,252.0,2.0,20.8,447.0,427.29,332.06
2018,2,5,12,15,373.0,242.5,2.05,21.0,464.0,451.37,351.01
2018,2,5,12,30,416.0,233.0,2.1,21.2,481.0,478.06,371.71
2018,2,5,12,45,522.0,196.5,2.15,21.35,504.5,513.5,400.0
2018,2,5,13,0,628.0,160.0,2.2,21.5,528.0,550.72,429.4
2018,2,5,13,15,718.5,127.5,2.25,21.5,539.5,579.54,452.59
2018,2,5,13,30,809.0,95.0,2.3,21.5,551.0,605.15,473.41
2018,2,5,13,45,788.0,97.0,2.35,21.45,528.0,595.77,467.02
2018,2,5,14,0,767.0,99.0,2.4,21.4,505.0,583.81,458.83
2018,2,5,14,15,746.0,99.5,2.4,21.2,477.5,569.07,448.51
2018,2,5,14,30,725.0,100.0,2.4,21.0,450.0,551.28,435.76
2018,2,5,14,45,777.5,81.5,2.4,20.75,433.0,552.41,437.95
2018,2,5,15,0,830.0,63.0,2.4,20.5,416.0,547.51,435.19
2018,2,5,15,15,805.5,60.5,2.4,20.5,377.0,518.96,412.96
2018,2,5,15,30,781.0,58.0,2.4,20.5,338.0,486.24,387.16
2018,2,5,15,45,746.0,55.5,2.2,19.55,295.5,447.08,356.42
2018,2,5,16,0,711.0,53.0,2.0,18.6,253.0,407.62,324.37
2018,2,5,16,15,658.0,49.0,1.95,18.05,208.5,358.51,283.46
2018,2,5,16,30,605.0,45.0,1.9,17.5,164.0,310.91,242.37
2018,2,5,16,45,516.5,39.0,1.85,17.0,121.5,253.03,192.14
2018,2,5,17,0,428.0,33.0,1.8,16.5,79.0,197.94,140.94
2018,2,5,17,15,265.5,22.0,1.75,16.35,46.0,115.01,28.87
2018,2,5,17,30,103.0,11.0,1.7,16.2,13.0,37.51,0.0
2018,2,5,17,45,51.5,5.5,1.7,16.05,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.7,13.05,20.5,11.3,0.0
2018,2,6,7,30,301.0,23.0,2.8,13.6,41.0,18.89,0.0
2018,2,6,7,45,455.0,29.5,2.9,14.15,84.0,24.48,14.69
2018,2,6,8,0,609.0,36.0,3.0,14.7,127.0,28.31,19.06
2018,2,6,8,15,580.5,46.0,3.1,15.05,157.0,32.27,22.92
2018,2,6,8,30,552.0,56.0,3.2,15.4,187.0,49.3,28.88
2018,2,6,8,45,395.0,89.5,3.3,15.75,193.0,96.49,61.93
2018,2,6,9,0,238.0,123.0,3.4,16.1,199.0,130.96,94.3
2018,2,6,9,15,257.0,139.0,3.4,16.45,231.0,161.12,118.22
2018,2,6,9,30,276.0,155.0,3.4,16.8,263.0,192.83,144.18
2018,2,6,9,45,339.5,160.5,3.45,17.1,306.0,228.25,172.14
2018,2,6,10,0,403.0,166.0,3.5,17.4,349.0,266.27,202.81
2018,2,6,10,15,442.5,169.5,3.5,17.75,383.5,301.35,231.9
2018,2,6,10,30,482.0,173.0,3.5,18.1,418.0,338.64,262.66
2018,2,6,10,45,505.5,175.5,3.45,18.4,443.5,370.32,288.96
2018,2,6,11,0,529.0,178.0,3.4,18.7,469.0,402.43,315.24
2018,2,6,11,15,542.5,180.5,3.4,18.95,487.0,429.98,337.77
2018,2,6,11,30,556.0,183.0,3.4,19.2,505.0,456.9,359.45
2018,2,6,11,45,542.0,190.5,3.35,19.4,509.0,473.24,372.57
2018,2,6,12,0,528.0,198.0,3.3,19.6,513.0,487.44,383.76
2018,2,6,12,15,518.5,202.5,3.3,19.75,512.5,499.2,393.12
2018,2,6,12,30,509.0,207.0,3.3,19.9,512.0,509.05,400.87
2018,2,6,12,45,515.0,202.5,3.3,20.05,509.0,517.45,407.73
2018,2,6,13,0,521.0,198.0,3.3,20.2,506.0,524.19,413.28
2018,2,6,13,15,519.0,194.5,3.25,20.2,495.5,525.27,414.55
2018,2,6,13,30,517.0,191.0,3.2,20.2,485.0,524.51,414.41
2018,2,6,13,45,509.5,184.5,3.15,20.25,465.5,515.4,407.88
2018,2,6,14,0,502.0,178.0,3.1,20.3,446.0,504.46,399.94
2018,2,6,14,15,564.0,152.5,3.0,20.15,439.0,514.28,408.93
2018,2,6,14,30,626.0,127.0,2.9,20.0,432.0,523.66,417.25
2018,2,6,14,45,752.0,93.5,2.85,19.9,434.5,555.19,442.75
2018,2,6,15,0,878.0,60.0,2.8,19.8,437.0,575.12,458.91
2018,2,6,15,15,855.0,58.0,2.8,19.8,397.0,544.1,434.68
2018,2,6,15,30,832.0,56.0,2.8,19.8,357.0,511.49,408.88
2018,2,6,15,45,798.0,53.0,2.35,18.85,312.5,473.65,378.46
2018,2,6,16,0,764.0,50.0,1.9,17.9,268.0,432.49,344.45
2018,2,6,16,15,710.5,46.5,1.9,17.3,221.5,381.91,302.62
2018,2,6,16,30,657.0,43.0,1.9,16.7,175.0,332.81,260.4
2018,2,6,16,45,570.5,37.5,1.85,16.1,130.5,270.9,206.83
2018,2,6,17,0,484.0,32.0,1.8,15.5,86.0,213.52,153.84
2018,2,6,17,15,335.5,24.0,1.75,15.4,53.0,139.98,50.59
2018,2,6,17,30,187.0,16.0,1.7,15.3,20.0,64.85,0.0
2018,2,6,17,45,93.5,8.0,1.65,15.2,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,7,7,15,126.0,11.5,3.0,11.75,19.5,11.3,0.0
2018,2,7,7,30,252.0,23.0,3.1,12.3,39.0,18.65,0.63
2018,2,7,7,45,392.0,31.5,3.2,12.85,80.5,24.07,14.61
2018,2,7,8,0,532.0,40.0,3.3,13.4,122.0,29.29,20.07
2018,2,7,8,15,511.0,51.0,3.25,13.85,151.0,36.39,26.72
2018,2,7,8,30,490.0,62.0,3.2,14.3,180.0,55.01,33.67
2018,2,7,8,45,347.5,95.0,3.15,14.75,187.0,99.07,65.72
2018,2,7,9,0,205.0,128.0,3.1,15.2,194.0,131.99,96.85
2018,2,7,9,15,220.5,144.5,2.95,15.7,224.0,160.58,119.64
2018,2,7,9,30,236.0,161.0,2.8,16.2,254.0,190.46,144.03
2018,2,7,9,45,259.5,174.0,2.7,16.7,285.5,220.61,168.57
2018,2,7,10,0,283.0,187.0,2.6,17.2,317.0,252.43,194.48
2018,2,7,10,15,303.0,198.0,2.5,17.65,345.5,282.83,219.22
2018,2,7,10,30,323.0,209.0,2.4,18.1,374.0,314.27,244.52
2018,2,7,10,45,337.0,216.5,2.3,18.55,396.0,340.93,265.83
2018,2,7,11,0,351.0,224.0,2.2,19.0,418.0,367.82,286.96
2018,2,7,11,15,358.5,229.5,2.1,19.3,433.5,389.81,304.19
2018,2,7,11,30,366.0,235.0,2.0,19.6,449.0,411.34,320.77
2018,2,7,11,45,461.5,211.0,1.85,19.9,485.0,452.13,352.23
2018,2,7,12,0,557.0,187.0,1.7,20.2,521.0,495.11,384.9
2018,2,7,12,15,603.0,173.5,1.6,20.35,536.5,523.09,406.01
2018,2,7,12,30,649.0,160.0,1.5,20.5,552.0,549.35,425.7
2018,2,7,12,45,644.5,160.0,1.45,20.7,546.5,557.52,431.57
2018,2,7,13,0,640.0,160.0,1.4,20.9,541.0,563.46,435.83
2018,2,7,13,15,638.5,156.0,1.3,21.0,529.0,564.98,436.79
2018,2,7,13,30,637.0,152.0,1.2,21.1,517.0,564.25,436.06
2018,2,7,13,45,627.5,148.0,1.15,21.2,497.0,556.25,430.29
2018,2,7,14,0,618.0,144.0,1.1,21.3,477.0,546.05,422.92
2018,2,7,14,15,650.0,129.0,1.05,21.25,463.0,547.85,425.01
2018,2,7,14,30,682.0,114.0,1.0,21.2,449.0,546.57,424.62
2018,2,7,14,45,754.0,92.0,0.95,21.15,438.5,557.94,433.63
2018,2,7,15,0,826.0,70.0,0.9,21.1,428.0,562.88,437.52
2018,2,7,15,15,801.0,67.5,0.9,21.1,388.5,531.22,413.9
2018,2,7,15,30,776.0,65.0,0.9,21.1,349.0,498.1,388.91
2018,2,7,15,45,740.5,61.5,0.75,20.35,305.5,457.33,357.54
2018,2,7,16,0,705.0,58.0,0.6,19.6,262.0,416.25,324.95
2018,2,7,16,15,650.5,53.5,0.65,19.0,216.5,365.53,284.81
2018,2,7,16,30,596.0,49.0,0.7,18.4,171.0,319.26,246.41
2018,2,7,16,45,508.5,42.0,0.75,17.85,127.5,257.51,194.75
2018,2,7,17,0,421.0,35.0,0.8,17.3,84.0,201.06,144.7
2018,2,7,17,15,284.0,25.5,0.8,17.05,52.0,127.87,55.57
2018,2,7,17,30,147.0,16.0,0.8,16.8,20.0,54.85,0.0
2018,2,7,17,45,73.5,8.0,0.8,16.55,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,45,23.5,3.0,1.15,12.05,2.0,0.0,0.0
2018,2,8,7,0,47.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,2,8,7,15,172.0,16.0,1.25,12.55,24.5,15.73,0.0
2018,2,8,7,30,297.0,26.0,1.3,13.0,45.0,21.56,4.0
2018,2,8,7,45,413.5,33.5,1.35,13.45,84.5,25.79,16.19
2018,2,8,8,0,530.0,41.0,1.4,13.9,124.0,29.98,20.71
2018,2,8,8,15,515.0,52.5,1.3,14.25,155.0,37.49,27.71
2018,2,8,8,30,500.0,64.0,1.2,14.6,186.0,58.65,35.59
2018,2,8,8,45,375.5,95.0,1.1,14.95,197.0,102.4,67.04
2018,2,8,9,0,251.0,126.0,1.0,15.3,208.0,136.89,98.51
2018,2,8,9,15,286.0,139.5,1.0,15.8,244.5,168.5,122.79
2018,2,8,9,30,321.0,153.0,1.0,16.3,281.0,203.04,150.22
2018,2,8,9,45,357.5,161.5,0.95,16.8,317.0,236.43,177.01
2018,2,8,10,0,394.0,170.0,0.9,17.3,353.0,270.16,204.17
2018,2,8,10,15,424.0,176.5,0.95,17.85,385.5,304.7,232.13
2018,2,8,10,30,454.0,183.0,1.0,18.4,418.0,340.79,261.0
2018,2,8,10,45,478.0,186.5,1.0,18.9,444.0,372.91,286.45
2018,2,8,11,0,502.0,190.0,1.0,19.4,470.0,405.59,311.89
2018,2,8,11,15,513.0,193.5,1.05,19.8,487.5,432.31,332.8
2018,2,8,11,30,524.0,197.0,1.1,20.2,505.0,458.34,352.89
2018,2,8,11,45,530.5,198.0,1.1,20.6,514.5,478.72,368.27
2018,2,8,12,0,537.0,199.0,1.1,21.0,524.0,497.86,382.51
2018,2,8,12,15,528.5,203.5,1.15,21.2,524.0,510.35,392.13
2018,2,8,12,30,520.0,208.0,1.2,21.4,524.0,520.94,400.26
2018,2,8,12,45,510.5,209.0,1.25,21.65,517.0,525.58,403.97
2018,2,8,13,0,501.0,210.0,1.3,21.9,510.0,528.31,406.26
2018,2,8,13,15,496.5,206.0,1.35,21.95,498.0,527.3,406.26
2018,2,8,13,30,492.0,202.0,1.4,22.0,486.0,524.47,404.92
2018,2,8,13,45,489.0,194.0,1.45,22.05,468.0,516.71,400.05
2018,2,8,14,0,486.0,186.0,1.5,22.1,450.0,507.13,393.81
2018,2,8,14,15,554.5,158.0,1.55,22.0,444.5,519.11,404.71
2018,2,8,14,30,623.0,130.0,1.6,21.9,439.0,530.47,414.81
2018,2,8,14,45,745.0,96.0,1.65,21.8,440.5,560.24,438.78
2018,2,8,15,0,867.0,62.0,1.7,21.7,442.0,578.45,453.77
2018,2,8,15,15,844.0,60.0,1.7,21.7,402.0,547.43,430.21
2018,2,8,15,30,821.0,58.0,1.7,21.7,362.0,517.73,407.3
2018,2,8,15,45,788.5,55.0,1.65,20.7,318.0,477.76,377.25
2018,2,8,16,0,756.0,52.0,1.6,19.7,274.0,437.26,345.61
2018,2,8,16,15,707.0,48.0,1.65,19.1,228.0,387.89,305.56
2018,2,8,16,30,658.0,44.0,1.7,18.5,182.0,339.75,264.83
2018,2,8,16,45,577.0,38.5,1.75,17.85,137.0,279.19,213.09
2018,2,8,17,0,496.0,33.0,1.8,17.2,92.0,222.85,162.22
2018,2,8,17,15,349.5,25.0,1.8,16.95,57.5,149.92,75.02
2018,2,8,17,30,203.0,17.0,1.8,16.7,23.0,71.46,0.0
2018,2,8,17,45,101.5,8.5,1.85,16.4,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,45,36.5,3.5,0.75,13.25,2.5,0.0,0.0
2018,2,9,7,0,73.0,7.0,0.8,13.3,5.0,0.0,0.0
2018,2,9,7,15,221.0,16.0,0.75,13.75,27.5,15.73,0.0
2018,2,9,7,30,369.0,25.0,0.7,14.2,50.0,20.26,5.17
2018,2,9,7,45,480.5,31.5,0.7,14.6,91.5,25.89,16.34
2018,2,9,8,0,592.0,38.0,0.7,15.0,133.0,29.63,20.37
2018,2,9,8,15,466.0,57.0,0.7,15.35,147.0,41.27,30.97
2018,2,9,8,30,340.0,76.0,0.7,15.7,161.0,66.31,43.99
2018,2,9,8,45,291.0,102.0,0.65,16.05,184.5,106.89,73.33
2018,2,9,9,0,242.0,128.0,0.6,16.4,208.0,138.41,99.51
2018,2,9,9,15,261.5,144.0,0.6,16.9,240.5,169.13,123.56
2018,2,9,9,30,281.0,160.0,0.6,17.4,273.0,201.45,149.44
2018,2,9,9,45,334.0,167.0,0.55,17.9,314.0,236.39,176.42
2018,2,9,10,0,387.0,174.0,0.5,18.4,355.0,273.13,205.01
2018,2,9,10,15,467.5,166.5,0.7,18.8,399.5,312.46,236.09
2018,2,9,10,30,548.0,159.0,0.9,19.2,444.0,357.0,271.48
2018,2,9,10,45,524.5,175.5,1.05,19.65,459.0,384.35,294.28
2018,2,9,11,0,501.0,192.0,1.2,20.1,474.0,409.05,314.46
2018,2,9,11,15,511.5,196.0,1.35,20.35,491.5,436.05,336.18
2018,2,9,11,30,522.0,200.0,1.5,20.6,509.0,462.34,357.05
2018,2,9,11,45,630.5,166.5,1.6,20.9,546.0,505.98,391.19
2018,2,9,12,0,739.0,133.0,1.7,21.2,583.0,551.12,426.24
2018,2,9,12,15,758.5,126.5,1.8,21.3,590.0,572.67,443.29
2018,2,9,12,30,778.0,120.0,1.9,21.4,597.0,592.5,459.11
2018,2,9,12,45,794.0,113.0,2.0,21.5,596.0,607.33,471.2
2018,2,9,13,0,810.0,106.0,2.1,21.6,595.0,619.81,481.52
2018,2,9,13,15,787.5,110.0,2.1,21.6,577.0,616.79,479.69
2018,2,9,13,30,765.0,114.0,2.1,21.6,559.0,610.92,475.81
2018,2,9,13,45,738.0,117.5,2.15,21.6,534.5,600.13,468.46
2018,2,9,14,0,711.0,121.0,2.2,21.6,510.0,586.18,458.72
2018,2,9,14,15,714.5,111.5,2.2,21.45,485.5,575.27,451.72
2018,2,9,14,30,718.0,102.0,2.2,21.3,461.0,561.69,442.56
2018,2,9,14,45,699.0,99.0,2.2,21.2,429.0,539.07,426.07
2018,2,9,15,0,680.0,96.0,2.2,21.1,397.0,514.68,407.99
2018,2,9,15,15,621.0,97.5,2.2,21.1,353.0,471.01,374.45
2018,2,9,15,30,562.0,99.0,2.2,21.1,309.0,427.7,340.66
2018,2,9,15,45,524.5,91.5,2.1,20.05,269.0,386.77,309.32
2018,2,9,16,0,487.0,84.0,2.0,19.0,229.0,346.17,277.23
2018,2,9,16,15,409.5,76.0,2.0,18.25,184.0,285.39,227.97
2018,2,9,16,30,332.0,68.0,2.0,17.5,139.0,231.21,182.9
2018,2,9,16,45,308.0,55.0,2.0,16.75,108.0,196.65,152.33
2018,2,9,17,0,284.0,42.0,2.0,16.0,77.0,163.41,121.03
2018,2,9,17,15,185.0,28.5,2.05,15.7,47.5,104.76,57.32
2018,2,9,17,30,86.0,15.0,2.1,15.4,18.0,38.25,0.0
2018,2,9,17,45,43.0,7.5,2.15,15.05,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.0,2.8,10.8,2.0,0.0,0.0
2018,2,10,7,0,58.0,6.0,2.8,11.0,4.0,0.0,0.0
2018,2,10,7,15,171.0,16.0,2.95,11.5,25.0,15.73,0.0
2018,2,10,7,30,284.0,26.0,3.1,12.0,46.0,21.01,7.12
2018,2,10,7,45,431.5,33.0,3.25,12.5,90.5,24.86,15.68
2018,2,10,8,0,579.0,40.0,3.4,13.0,135.0,31.38,22.07
2018,2,10,8,15,452.5,59.5,3.45,13.45,148.0,43.27,32.95
2018,2,10,8,30,326.0,79.0,3.5,13.9,161.0,69.57,46.72
2018,2,10,8,45,275.5,106.0,3.5,14.3,184.5,109.98,77.01
2018,2,10,9,0,225.0,133.0,3.5,14.7,208.0,141.26,103.81
2018,2,10,9,15,259.0,147.0,3.6,15.2,244.0,172.26,128.11
2018,2,10,9,30,293.0,161.0,3.7,15.7,280.0,206.15,155.5
2018,2,10,9,45,343.5,167.5,3.75,16.2,320.0,240.73,183.38
2018,2,10,10,0,394.0,174.0,3.8,16.7,360.0,276.84,212.87
2018,2,10,10,15,436.0,177.0,3.8,16.95,395.5,312.75,242.7
2018,2,10,10,30,478.0,180.0,3.8,17.2,431.0,351.08,274.38
2018,2,10,10,45,447.0,198.5,3.75,17.45,442.0,374.63,294.55
2018,2,10,11,0,416.0,217.0,3.7,17.7,453.0,395.21,311.7
2018,2,10,11,15,416.5,224.0,3.7,17.85,466.5,417.72,330.09
2018,2,10,11,30,417.0,231.0,3.7,18.0,480.0,439.23,347.4
2018,2,10,11,45,547.0,193.5,3.75,18.15,525.5,487.94,386.78
2018,2,10,12,0,677.0,156.0,3.8,18.3,571.0,541.59,429.76
2018,2,10,12,15,718.5,142.0,3.9,18.35,584.0,567.81,451.12
2018,2,10,12,30,760.0,128.0,4.0,18.4,597.0,592.96,471.67
2018,2,10,12,45,786.0,117.5,4.1,18.45,599.0,610.4,486.16
2018,2,10,13,0,812.0,107.0,4.2,18.5,601.0,625.64,498.95
2018,2,10,13,15,759.0,121.5,4.35,18.45,575.5,614.59,491.06
2018,2,10,13,30,706.0,136.0,4.5,18.4,550.0,600.34,480.75
2018,2,10,13,45,649.0,147.0,4.6,18.35,517.0,577.31,463.46
2018,2,10,14,0,592.0,158.0,4.7,18.3,484.0,552.14,444.31
2018,2,10,14,15,703.0,118.5,4.75,18.1,487.0,578.7,467.7
2018,2,10,14,30,814.0,79.0,4.8,17.9,490.0,598.07,485.23
2018,2,10,14,45,820.0,73.0,4.8,17.75,463.0,585.6,476.12
2018,2,10,15,0,826.0,67.0,4.8,17.6,436.0,570.18,464.58
2018,2,10,15,15,802.5,65.5,4.8,17.6,397.5,540.12,440.72
2018,2,10,15,30,779.0,64.0,4.8,17.6,359.0,508.55,415.17
2018,2,10,15,45,787.0,57.0,4.5,17.0,324.5,485.96,396.44
2018,2,10,16,0,795.0,50.0,4.2,16.4,290.0,460.58,374.47
2018,2,10,16,15,751.0,46.5,4.1,15.9,243.0,412.46,333.51
2018,2,10,16,30,707.0,43.0,4.0,15.4,196.0,365.18,291.82
2018,2,10,16,45,631.5,38.0,3.95,14.9,149.5,304.97,238.52
2018,2,10,17,0,556.0,33.0,3.9,14.4,103.0,248.6,186.32
2018,2,10,17,15,401.0,26.5,4.0,14.1,65.5,172.61,103.06
2018,2,10,17,30,246.0,20.0,4.1,13.8,28.0,87.8,0.0
2018,2,10,17,45,123.0,10.0,4.2,13.55,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,1.6,9.65,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,1.8,9.7,7.0,0.0,0.0
2018,2,11,7,15,245.0,18.0,1.85,10.2,32.5,17.69,0.0
2018,2,11,7,30,404.0,27.0,1.9,10.7,58.0,21.81,8.9
2018,2,11,7,45,510.5,34.0,1.95,11.2,101.5,28.03,18.64
2018,2,11,8,0,617.0,41.0,2.0,11.7,145.0,32.15,22.95
2018,2,11,8,15,476.0,60.5,2.35,12.1,155.5,43.9,33.75
2018,2,11,8,30,335.0,80.0,2.7,12.5,166.0,71.97,48.23
2018,2,11,8,45,234.5,86.5,3.05,12.95,152.0,92.23,63.83
2018,2,11,9,0,134.0,93.0,3.4,13.4,138.0,101.22,74.7
2018,2,11,9,15,86.5,107.0,3.8,13.6,137.5,112.35,86.2
2018,2,11,9,30,39.0,121.0,4.2,13.8,137.0,121.6,95.92
2018,2,11,9,45,66.5,159.0,4.6,14.05,189.5,165.11,131.29
2018,2,11,10,0,94.0,197.0,5.0,14.3,242.0,211.17,168.65
2018,2,11,10,15,124.5,217.0,5.05,14.25,280.5,243.26,194.66
2018,2,11,10,30,155.0,237.0,5.1,14.2,319.0,280.06,224.62
2018,2,11,10,45,115.0,230.5,5.15,14.1,293.0,265.04,213.17
2018,2,11,11,0,75.0,224.0,5.2,14.0,267.0,247.16,199.01
2018,2,11,11,15,44.0,215.0,5.1,13.85,240.5,227.08,182.71
2018,2,11,11,30,13.0,206.0,5.0,13.7,214.0,204.8,164.34
