Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,14,6,15,16.5,4.5,2.55,9.8,5.0,0.0,0.0
2018,3,14,6,30,33.0,9.0,2.7,10.3,10.0,8.85,0.0
2018,3,14,6,45,16.5,17.5,2.9,10.8,18.0,16.83,3.56
2018,3,14,7,0,0.0,26.0,3.1,11.3,26.0,25.1,15.99
2018,3,14,7,15,0.0,40.0,3.25,11.45,40.0,38.51,28.6
2018,3,14,7,30,0.0,54.0,3.4,11.6,54.0,51.55,40.68
2018,3,14,7,45,0.0,63.0,3.6,11.75,63.0,60.26,46.23
2018,3,14,8,0,0.0,72.0,3.8,11.9,72.0,68.98,53.72
2018,3,14,8,15,0.0,55.5,3.9,11.95,55.5,53.62,40.52
2018,3,14,8,30,0.0,39.0,4.0,12.0,39.0,37.66,26.76
2018,3,14,8,45,0.0,34.0,4.05,12.0,34.0,32.83,22.54
2018,3,14,9,0,0.0,29.0,4.1,12.0,29.0,28.01,18.34
2018,3,14,9,15,0.0,31.0,4.1,12.0,31.0,29.94,19.93
2018,3,14,9,30,0.0,33.0,4.1,12.0,33.0,31.88,21.51
2018,3,14,9,45,5.5,73.5,4.05,11.95,77.0,73.39,56.46
2018,3,14,10,0,11.0,114.0,4.0,11.9,121.0,115.03,91.12
2018,3,14,10,15,107.5,201.0,3.95,11.95,273.5,242.05,195.69
2018,3,14,10,30,204.0,288.0,3.9,12.0,426.0,378.9,305.35
2018,3,14,10,45,464.0,230.0,3.85,12.0,559.5,482.86,390.18
2018,3,14,11,0,724.0,172.0,3.8,12.0,693.0,606.0,488.83
2018,3,14,11,15,672.0,197.0,3.7,12.05,689.5,621.48,499.7
2018,3,14,11,30,620.0,222.0,3.6,12.1,686.0,632.26,507.11
2018,3,14,11,45,478.0,279.5,3.55,12.1,639.5,606.45,484.89
2018,3,14,12,0,336.0,337.0,3.5,12.1,593.0,572.05,455.75
2018,3,14,12,15,346.5,327.0,3.45,12.15,591.5,579.7,462.22
2018,3,14,12,30,357.0,317.0,3.4,12.2,590.0,586.35,467.72
2018,3,14,12,45,374.5,312.0,3.35,12.25,596.0,602.25,480.24
2018,3,14,13,0,392.0,307.0,3.3,12.3,602.0,617.14,491.94
2018,3,14,13,15,436.0,289.5,3.25,12.35,611.5,643.57,512.97
2018,3,14,13,30,480.0,272.0,3.2,12.4,621.0,664.47,529.83
2018,3,14,13,45,518.0,248.0,3.2,12.45,614.5,671.95,537.0
2018,3,14,14,0,556.0,224.0,3.2,12.5,608.0,676.84,542.36
2018,3,14,14,15,683.5,169.0,3.2,12.55,620.5,718.3,577.15
2018,3,14,14,30,811.0,114.0,3.2,12.6,633.0,748.4,601.04
2018,3,14,14,45,856.5,93.5,3.25,12.6,614.0,749.44,603.06
2018,3,14,15,0,902.0,73.0,3.3,12.6,595.0,741.77,598.95
2018,3,14,15,15,847.5,81.0,3.3,12.6,543.0,698.06,567.56
2018,3,14,15,30,793.0,89.0,3.3,12.6,491.0,650.46,532.82
2018,3,14,15,45,685.5,100.5,3.4,12.5,424.5,574.66,473.88
2018,3,14,16,0,578.0,112.0,3.5,12.4,358.0,500.67,415.09
2018,3,14,16,15,407.5,119.5,3.45,12.15,282.5,387.09,322.5
2018,3,14,16,30,237.0,127.0,3.4,11.9,207.0,280.63,233.62
2018,3,14,16,45,301.0,98.5,3.4,11.65,183.0,281.08,234.14
2018,3,14,17,0,365.0,70.0,3.4,11.4,159.0,267.67,221.46
2018,3,14,17,15,424.0,55.0,3.35,11.0,134.5,264.04,214.62
2018,3,14,17,30,483.0,40.0,3.3,10.6,110.0,252.23,198.01
2018,3,14,17,45,337.5,30.5,3.25,10.25,70.0,169.82,118.83
2018,3,14,18,0,192.0,21.0,3.2,9.9,30.0,88.7,0.0
2018,3,14,18,15,96.0,10.5,3.2,9.75,15.0,10.32,0.0
2018,3,14,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,6,15,66.0,7.5,3.2,8.45,9.0,0.0,0.0
2018,3,15,6,30,132.0,15.0,3.4,9.0,18.0,14.74,0.0
2018,3,15,6,45,136.0,23.0,3.6,9.6,33.0,17.79,5.8
2018,3,15,7,0,140.0,31.0,3.8,10.2,48.0,23.22,14.56
2018,3,15,7,15,94.0,47.0,4.0,10.45,61.0,38.27,28.56
2018,3,15,7,30,48.0,63.0,4.2,10.7,74.0,57.47,46.17
2018,3,15,7,45,25.5,62.0,4.4,10.95,68.0,58.44,44.39
2018,3,15,8,0,3.0,61.0,4.6,11.2,62.0,59.18,45.34
2018,3,15,8,15,1.5,59.0,4.7,11.35,59.5,57.2,43.61
2018,3,15,8,30,0.0,57.0,4.8,11.5,57.0,55.08,41.73
2018,3,15,8,45,0.0,50.0,4.9,11.65,50.0,48.31,35.8
2018,3,15,9,0,0.0,43.0,5.0,11.8,43.0,41.54,29.89
2018,3,15,9,15,6.0,69.5,5.1,11.95,73.0,69.18,53.09
2018,3,15,9,30,12.0,96.0,5.2,12.1,103.0,97.28,76.5
2018,3,15,9,45,61.0,172.0,5.3,12.2,210.0,187.45,150.97
2018,3,15,10,0,110.0,248.0,5.4,12.3,317.0,279.7,226.05
2018,3,15,10,15,155.0,282.5,5.5,12.45,385.5,339.91,274.58
2018,3,15,10,30,200.0,317.0,5.6,12.6,454.0,403.88,325.81
2018,3,15,10,45,202.5,320.0,5.7,12.7,463.0,418.12,337.24
2018,3,15,11,0,205.0,323.0,5.8,12.8,472.0,431.94,348.38
2018,3,15,11,15,204.5,324.5,5.9,12.85,476.0,441.98,356.52
2018,3,15,11,30,204.0,326.0,6.0,12.9,480.0,451.37,364.12
2018,3,15,11,45,161.5,287.5,6.1,12.9,410.0,392.41,317.31
2018,3,15,12,0,119.0,249.0,6.2,12.9,340.0,329.97,267.18
2018,3,15,12,15,90.5,275.0,6.25,12.9,344.5,338.15,272.9
2018,3,15,12,30,62.0,301.0,6.3,12.9,349.0,342.41,275.33
2018,3,15,12,45,86.0,319.0,6.35,12.85,384.5,381.1,306.96
2018,3,15,13,0,110.0,337.0,6.4,12.8,420.0,424.72,342.28
2018,3,15,13,15,109.5,315.0,6.35,12.75,396.5,405.05,327.12
2018,3,15,13,30,109.0,293.0,6.3,12.7,373.0,384.58,311.42
2018,3,15,13,45,111.0,304.0,6.25,12.65,383.0,399.55,323.67
2018,3,15,14,0,113.0,315.0,6.2,12.6,393.0,414.48,335.85
2018,3,15,14,15,90.5,295.0,6.15,12.6,356.0,370.77,300.92
2018,3,15,14,30,68.0,275.0,6.1,12.6,319.0,333.26,270.75
2018,3,15,14,45,71.5,256.5,6.05,12.55,300.5,317.01,258.45
2018,3,15,15,0,75.0,238.0,6.0,12.5,282.0,300.27,245.65
2018,3,15,15,15,86.5,210.0,6.0,12.5,257.0,278.24,228.73
2018,3,15,15,30,98.0,182.0,6.0,12.5,232.0,262.22,216.53
2018,3,15,15,45,138.0,177.0,5.9,12.45,240.0,282.42,234.59
2018,3,15,16,0,178.0,172.0,5.8,12.4,248.0,300.27,250.38
2018,3,15,16,15,213.5,149.0,5.7,12.25,229.5,298.94,250.12
2018,3,15,16,30,249.0,126.0,5.6,12.1,211.0,286.85,240.47
2018,3,15,16,45,176.5,107.5,5.45,11.95,163.0,220.24,183.4
2018,3,15,17,0,104.0,89.0,5.3,11.8,115.0,152.26,124.75
2018,3,15,17,15,79.5,69.0,5.2,11.7,86.0,115.82,92.64
2018,3,15,17,30,55.0,49.0,5.1,11.6,57.0,80.87,61.63
2018,3,15,17,45,33.5,31.5,4.95,11.45,36.0,51.88,34.3
2018,3,15,18,0,12.0,14.0,4.8,11.3,15.0,17.72,0.0
2018,3,15,18,15,6.0,7.0,4.8,11.25,7.5,8.44,0.0
2018,3,15,18,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,3.5,9.5,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,3.7,9.6,5.0,4.91,0.0
2018,3,16,6,45,18.0,15.0,3.85,9.7,17.5,13.95,4.25
2018,3,16,7,0,36.0,25.0,4.0,9.8,30.0,22.86,14.38
2018,3,16,7,15,78.5,37.0,4.1,9.8,53.5,30.45,21.69
2018,3,16,7,30,121.0,49.0,4.2,9.8,77.0,39.57,30.23
2018,3,16,7,45,60.5,52.0,4.3,9.8,66.0,48.1,34.91
2018,3,16,8,0,0.0,55.0,4.4,9.8,55.0,53.14,40.5
2018,3,16,8,15,97.0,83.5,4.45,9.85,123.5,87.95,66.0
2018,3,16,8,30,194.0,112.0,4.5,9.9,192.0,131.97,99.48
2018,3,16,8,45,276.0,149.5,4.55,10.0,278.5,194.37,149.96
2018,3,16,9,0,358.0,187.0,4.6,10.1,365.0,265.28,208.07
2018,3,16,9,15,312.0,213.5,4.6,10.2,378.5,292.29,233.11
2018,3,16,9,30,266.0,240.0,4.6,10.3,392.0,314.84,253.52
2018,3,16,9,45,342.5,238.0,4.65,10.45,447.0,360.43,291.07
2018,3,16,10,0,419.0,236.0,4.7,10.6,502.0,409.53,331.63
2018,3,16,10,15,442.0,247.0,4.75,10.75,540.0,451.24,365.98
2018,3,16,10,30,465.0,258.0,4.8,10.9,578.0,493.99,400.73
2018,3,16,10,45,404.5,270.5,4.9,11.05,556.0,489.97,397.74
2018,3,16,11,0,344.0,283.0,5.0,11.2,534.0,481.37,390.75
2018,3,16,11,15,318.5,291.0,5.1,11.3,527.5,485.68,394.19
2018,3,16,11,30,293.0,299.0,5.2,11.4,521.0,487.69,395.59
2018,3,16,11,45,484.5,256.0,5.3,11.5,628.0,593.24,482.42
2018,3,16,12,0,676.0,213.0,5.4,11.6,735.0,705.73,572.87
2018,3,16,12,15,655.5,221.0,5.5,11.7,727.5,714.02,578.9
2018,3,16,12,30,635.0,229.0,5.6,11.8,720.0,719.53,583.2
2018,3,16,12,45,545.5,264.5,5.65,11.85,683.5,694.94,562.6
2018,3,16,13,0,456.0,300.0,5.7,11.9,647.0,668.1,540.13
2018,3,16,13,15,415.0,309.5,5.75,11.9,620.5,650.98,526.64
2018,3,16,13,30,374.0,319.0,5.8,11.9,594.0,627.52,508.24
2018,3,16,13,45,361.0,310.5,5.8,11.9,569.5,610.84,495.84
2018,3,16,14,0,348.0,302.0,5.8,11.9,545.0,592.82,482.33
2018,3,16,14,15,519.5,229.5,5.8,11.85,574.5,656.74,537.85
2018,3,16,14,30,691.0,157.0,5.8,11.8,604.0,711.15,585.25
2018,3,16,14,45,780.5,122.5,5.8,11.7,601.0,730.48,601.92
2018,3,16,15,0,870.0,88.0,5.8,11.6,598.0,741.97,612.38
2018,3,16,15,15,852.0,86.0,5.8,11.6,555.0,713.41,591.57
2018,3,16,15,30,834.0,84.0,5.8,11.6,512.0,679.11,566.27
2018,3,16,15,45,809.0,80.5,5.6,11.4,464.0,636.81,533.39
2018,3,16,16,0,784.0,77.0,5.4,11.2,416.0,593.53,498.57
2018,3,16,16,15,749.0,73.0,5.2,11.0,365.5,543.01,457.09
2018,3,16,16,30,714.0,69.0,5.0,10.8,315.0,492.79,414.86
2018,3,16,16,45,661.5,64.0,4.75,10.6,263.0,435.6,365.54
2018,3,16,17,0,609.0,59.0,4.5,10.4,211.0,378.63,315.09
2018,3,16,17,15,525.0,52.5,4.3,10.1,161.5,308.91,252.98
2018,3,16,17,30,441.0,46.0,4.1,9.8,112.0,245.13,194.62
2018,3,16,17,45,275.5,33.5,3.9,9.5,69.5,153.1,110.91
2018,3,16,18,0,110.0,21.0,3.7,9.2,27.0,67.32,0.0
2018,3,16,18,15,55.0,10.5,3.7,9.15,13.5,24.76,0.0
2018,3,16,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,17,6,15,18.5,7.5,1.6,8.6,8.0,0.0,0.0
2018,3,17,6,30,37.0,15.0,1.6,8.9,16.0,14.74,0.0
2018,3,17,6,45,97.5,30.5,1.65,9.25,41.5,25.31,13.54
2018,3,17,7,0,158.0,46.0,1.7,9.6,67.0,37.52,27.38
2018,3,17,7,15,161.0,66.0,1.75,9.75,95.5,52.64,41.63
2018,3,17,7,30,164.0,86.0,1.8,9.9,124.0,67.15,55.1
2018,3,17,7,45,186.0,105.0,1.85,10.05,158.5,89.32,67.25
2018,3,17,8,0,208.0,124.0,1.9,10.2,193.0,118.9,88.15
2018,3,17,8,15,224.0,135.5,1.85,10.35,220.5,144.09,107.57
2018,3,17,8,30,240.0,147.0,1.8,10.5,248.0,170.67,129.43
2018,3,17,8,45,220.5,160.0,1.8,10.6,261.0,191.33,148.31
2018,3,17,9,0,201.0,173.0,1.8,10.7,274.0,209.86,165.24
2018,3,17,9,15,215.0,198.5,1.8,10.85,315.0,248.37,197.27
2018,3,17,9,30,229.0,224.0,1.8,11.0,356.0,288.28,229.94
2018,3,17,9,45,171.0,216.0,1.8,11.1,318.0,272.34,218.25
2018,3,17,10,0,113.0,208.0,1.8,11.2,280.0,246.88,198.33
2018,3,17,10,15,274.0,222.0,1.85,11.35,409.0,346.31,278.63
2018,3,17,10,30,435.0,236.0,1.9,11.5,538.0,459.65,367.9
2018,3,17,10,45,496.5,234.5,1.9,11.6,590.0,513.28,409.44
2018,3,17,11,0,558.0,233.0,1.9,11.7,642.0,569.95,453.08
2018,3,17,11,15,459.5,278.0,1.95,11.8,620.0,567.74,449.78
2018,3,17,11,30,361.0,323.0,2.0,11.9,598.0,558.48,441.12
2018,3,17,11,45,372.0,327.5,2.1,12.0,613.5,582.81,460.02
2018,3,17,12,0,383.0,332.0,2.2,12.1,629.0,606.6,478.17
2018,3,17,12,15,461.0,302.0,2.3,12.1,660.0,648.79,511.91
2018,3,17,12,30,539.0,272.0,2.4,12.1,691.0,689.98,544.7
2018,3,17,12,45,564.5,258.5,2.5,12.15,694.0,706.3,557.92
2018,3,17,13,0,590.0,245.0,2.6,12.2,697.0,720.93,570.14
2018,3,17,13,15,623.5,223.5,2.75,12.15,692.5,733.72,581.87
2018,3,17,13,30,657.0,202.0,2.9,12.1,688.0,742.74,590.94
2018,3,17,13,45,697.5,180.0,3.0,12.1,682.0,753.97,601.46
2018,3,17,14,0,738.0,158.0,3.1,12.1,676.0,761.89,608.83
2018,3,17,14,15,753.5,145.5,3.1,12.05,655.0,756.69,606.0
2018,3,17,14,30,769.0,133.0,3.1,12.0,634.0,748.29,601.02
2018,3,17,14,45,787.0,120.5,3.1,11.95,608.0,736.34,593.53
2018,3,17,15,0,805.0,108.0,3.1,11.9,582.0,723.19,585.23
2018,3,17,15,15,792.0,103.5,3.1,11.9,542.0,692.97,563.98
2018,3,17,15,30,779.0,99.0,3.1,11.9,502.0,660.74,540.94
2018,3,17,15,45,645.0,108.0,2.95,11.75,421.0,563.74,464.82
2018,3,17,16,0,511.0,117.0,2.8,11.6,340.0,466.19,386.99
2018,3,17,16,15,373.5,100.5,2.7,11.4,253.0,348.88,291.84
2018,3,17,16,30,236.0,84.0,2.6,11.2,166.0,239.72,200.71
2018,3,17,16,45,284.0,82.0,2.45,10.95,165.0,255.5,213.64
2018,3,17,17,0,332.0,80.0,2.3,10.7,164.0,267.07,221.37
2018,3,17,17,15,385.5,63.5,2.25,10.3,139.0,259.08,211.54
2018,3,17,17,30,439.0,47.0,2.2,9.9,114.0,246.86,195.64
2018,3,17,17,45,308.0,35.0,2.15,9.5,73.5,167.06,122.28
2018,3,17,18,0,177.0,23.0,2.1,9.1,33.0,91.55,0.0
2018,3,17,18,15,88.5,11.5,2.1,9.0,16.5,34.77,0.0
2018,3,17,18,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,32.5,7.5,1.15,7.95,9.0,0.0,0.0
2018,3,18,6,30,65.0,15.0,1.2,8.2,18.0,14.74,0.0
2018,3,18,6,45,60.5,32.5,1.3,8.4,38.0,28.27,16.8
2018,3,18,7,0,56.0,50.0,1.4,8.6,58.0,42.73,32.22
2018,3,18,7,15,87.5,71.0,1.45,8.95,89.0,59.35,47.84
2018,3,18,7,30,119.0,92.0,1.5,9.3,120.0,75.49,62.75
2018,3,18,7,45,197.5,108.0,1.55,9.65,168.0,93.29,69.96
2018,3,18,8,0,276.0,124.0,1.6,10.0,216.0,126.47,91.58
2018,3,18,8,15,289.0,129.0,1.65,10.45,239.0,149.61,109.21
2018,3,18,8,30,302.0,134.0,1.7,10.9,262.0,173.52,129.16
2018,3,18,8,45,236.0,169.5,1.8,11.4,276.5,204.35,158.14
2018,3,18,9,0,170.0,205.0,1.9,11.9,291.0,232.79,183.97
2018,3,18,9,15,139.0,231.0,1.9,12.2,305.5,254.84,202.75
2018,3,18,9,30,108.0,257.0,1.9,12.5,320.0,277.4,221.16
2018,3,18,9,45,124.5,278.0,1.95,12.85,355.0,306.99,244.34
2018,3,18,10,0,141.0,299.0,2.0,13.2,390.0,341.4,271.07
2018,3,18,10,15,194.5,311.0,1.95,13.4,443.0,388.5,307.61
2018,3,18,10,30,248.0,323.0,1.9,13.6,496.0,437.67,345.4
2018,3,18,10,45,241.0,336.0,1.8,13.8,509.0,458.97,360.79
2018,3,18,11,0,234.0,349.0,1.7,14.0,522.0,477.45,373.94
2018,3,18,11,15,236.5,357.5,1.65,14.05,535.5,497.12,388.37
2018,3,18,11,30,239.0,366.0,1.6,14.1,549.0,516.37,402.32
2018,3,18,11,45,261.0,367.0,1.55,14.15,569.0,542.97,422.03
2018,3,18,12,0,283.0,368.0,1.5,14.2,589.0,569.46,441.44
2018,3,18,12,15,231.0,372.0,1.5,14.1,552.5,540.55,419.33
2018,3,18,12,30,179.0,376.0,1.5,14.0,516.0,510.8,396.74
2018,3,18,12,45,155.5,374.0,1.55,13.9,495.0,495.45,385.61
2018,3,18,13,0,132.0,372.0,1.6,13.8,474.0,479.02,373.48
2018,3,18,13,15,115.0,359.5,1.6,13.75,447.0,456.27,356.61
2018,3,18,13,30,98.0,347.0,1.6,13.7,420.0,427.26,335.01
2018,3,18,13,45,72.0,323.5,1.65,13.65,376.0,384.02,302.32
2018,3,18,14,0,46.0,300.0,1.7,13.6,332.0,340.36,268.86
2018,3,18,14,15,38.0,278.0,1.65,13.5,304.0,312.34,247.61
2018,3,18,14,30,30.0,256.0,1.6,13.4,276.0,284.1,225.92
2018,3,18,14,45,19.5,225.0,1.55,13.3,237.5,237.98,189.79
2018,3,18,15,0,9.0,194.0,1.5,13.2,199.0,198.72,158.66
2018,3,18,15,15,29.0,188.0,1.5,13.2,203.5,213.51,171.81
2018,3,18,15,30,49.0,182.0,1.5,13.2,208.0,221.79,179.49
2018,3,18,15,45,60.5,174.5,1.3,12.9,203.5,221.73,180.17
2018,3,18,16,0,72.0,167.0,1.1,12.6,199.0,221.1,180.3
2018,3,18,16,15,94.5,151.0,1.05,12.35,187.5,223.63,183.22
2018,3,18,16,30,117.0,135.0,1.0,12.1,176.0,217.26,178.56
2018,3,18,16,45,100.5,115.5,0.9,11.9,146.5,183.94,150.74
2018,3,18,17,0,84.0,96.0,0.8,11.7,117.0,151.54,123.25
2018,3,18,17,15,71.0,75.0,0.8,11.55,90.0,119.77,95.77
2018,3,18,17,30,58.0,54.0,0.8,11.4,63.0,88.49,68.22
2018,3,18,17,45,39.0,36.5,0.85,11.3,41.5,60.42,42.34
2018,3,18,18,0,20.0,19.0,0.9,11.2,20.0,26.61,0.0
2018,3,18,18,15,10.0,9.5,0.95,11.1,10.0,12.02,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,19,6,15,40.5,8.5,2.5,7.25,10.5,8.36,0.0
2018,3,19,6,30,81.0,17.0,2.6,7.9,21.0,13.37,0.0
2018,3,19,6,45,122.5,34.5,2.7,8.5,48.5,28.48,17.62
2018,3,19,7,0,164.0,52.0,2.8,9.1,76.0,42.11,31.69
2018,3,19,7,15,253.5,64.5,2.9,9.6,118.5,47.81,37.43
2018,3,19,7,30,343.0,77.0,3.0,10.1,161.0,55.58,44.72
2018,3,19,7,45,298.0,103.5,3.1,10.6,188.5,95.67,68.58
2018,3,19,8,0,253.0,130.0,3.2,11.1,216.0,130.59,95.57
2018,3,19,8,15,329.0,139.5,3.45,11.6,269.5,165.65,120.71
2018,3,19,8,30,405.0,149.0,3.7,12.1,323.0,203.83,150.2
2018,3,19,8,45,462.0,154.0,3.9,12.6,374.0,245.19,184.44
2018,3,19,9,0,519.0,159.0,4.1,13.1,425.0,291.76,223.68
2018,3,19,9,15,537.5,169.0,3.95,13.45,465.0,334.17,260.36
2018,3,19,9,30,556.0,179.0,3.8,13.8,505.0,377.67,297.29
2018,3,19,9,45,539.5,198.0,3.65,14.1,531.0,414.62,328.46
2018,3,19,10,0,523.0,217.0,3.5,14.4,557.0,449.4,356.88
2018,3,19,10,15,472.0,249.5,3.4,14.65,567.5,476.09,377.95
2018,3,19,10,30,421.0,282.0,3.3,14.9,578.0,498.11,394.52
2018,3,19,10,45,424.0,291.0,3.2,15.15,597.5,526.68,416.23
2018,3,19,11,0,427.0,300.0,3.1,15.4,617.0,554.53,436.96
2018,3,19,11,15,385.0,321.0,3.05,15.7,611.5,562.9,441.99
2018,3,19,11,30,343.0,342.0,3.0,16.0,606.0,567.52,444.06
2018,3,19,11,45,285.5,360.5,3.0,16.25,582.0,555.71,433.74
2018,3,19,12,0,228.0,379.0,3.0,16.5,558.0,538.96,419.67
2018,3,19,12,15,312.5,351.0,2.85,16.7,596.5,585.55,455.97
2018,3,19,12,30,397.0,323.0,2.7,16.9,635.0,631.72,491.14
2018,3,19,12,45,386.0,327.5,2.55,17.1,628.5,635.42,492.54
2018,3,19,13,0,375.0,332.0,2.4,17.3,622.0,637.66,493.12
2018,3,19,13,15,289.0,346.0,2.25,17.4,567.0,587.9,454.4
2018,3,19,13,30,203.0,360.0,2.1,17.5,512.0,531.21,410.65
2018,3,19,13,45,236.0,341.5,2.0,17.6,513.0,541.03,419.28
2018,3,19,14,0,269.0,323.0,1.9,17.7,514.0,556.02,431.11
2018,3,19,14,15,278.0,308.5,1.8,17.5,498.5,548.48,426.37
2018,3,19,14,30,287.0,294.0,1.7,17.3,483.0,539.56,420.79
2018,3,19,14,45,262.0,280.0,1.6,17.05,445.0,503.74,394.62
2018,3,19,15,0,237.0,266.0,1.5,16.8,407.0,460.1,362.64
2018,3,19,15,15,246.0,242.5,1.5,16.8,380.0,445.86,353.27
2018,3,19,15,30,255.0,219.0,1.5,16.8,353.0,422.49,336.73
2018,3,19,15,45,318.5,189.0,1.3,16.4,340.5,426.85,342.14
2018,3,19,16,0,382.0,159.0,1.1,16.0,328.0,434.13,348.93
2018,3,19,16,15,435.0,129.0,1.1,15.7,300.0,421.72,340.79
2018,3,19,16,30,488.0,99.0,1.1,15.4,272.0,403.62,327.58
2018,3,19,16,45,504.0,82.5,1.1,15.1,236.5,379.04,307.58
2018,3,19,17,0,520.0,66.0,1.1,14.8,201.0,348.64,281.67
2018,3,19,17,15,426.5,58.5,1.15,14.4,152.5,276.17,220.94
2018,3,19,17,30,333.0,51.0,1.2,14.0,104.0,209.91,164.01
2018,3,19,17,45,227.0,37.0,1.3,13.55,67.0,141.82,103.82
2018,3,19,18,0,121.0,23.0,1.4,13.1,30.0,75.9,11.6
2018,3,19,18,15,60.5,11.5,1.55,12.9,15.0,27.66,0.0
2018,3,19,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,1.8,11.5,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,2.1,11.5,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.0,2.45,11.5,14.0,13.5,5.51
2018,3,20,7,0,0.0,21.0,2.8,11.5,21.0,20.26,12.25
2018,3,20,7,15,0.0,29.5,3.1,11.55,29.5,28.47,19.92
2018,3,20,7,30,0.0,38.0,3.4,11.6,38.0,36.69,27.51
2018,3,20,7,45,0.0,44.0,3.65,11.65,44.0,42.49,31.06
2018,3,20,8,0,0.0,50.0,3.9,11.7,50.0,48.3,36.02
2018,3,20,8,15,0.0,54.5,4.0,11.8,54.5,52.66,39.66
2018,3,20,8,30,0.0,59.0,4.1,11.9,59.0,57.02,43.25
2018,3,20,8,45,0.0,76.5,4.15,12.0,76.5,73.98,57.48
2018,3,20,9,0,0.0,94.0,4.2,12.1,94.0,90.74,71.39
2018,3,20,9,15,0.0,116.5,4.35,12.15,116.5,111.96,88.91
2018,3,20,9,30,0.0,139.0,4.5,12.2,139.0,133.19,106.29
2018,3,20,9,45,0.5,143.0,4.6,12.25,143.5,137.45,109.52
2018,3,20,10,0,1.0,147.0,4.7,12.3,148.0,141.73,112.79
2018,3,20,10,15,2.0,154.0,4.75,12.35,155.5,149.13,118.66
2018,3,20,10,30,3.0,161.0,4.8,12.4,163.0,156.62,124.6
2018,3,20,10,45,1.5,139.5,4.85,12.45,140.5,135.53,107.1
2018,3,20,11,0,0.0,118.0,4.9,12.5,118.0,114.12,89.34
2018,3,20,11,15,0.0,115.0,5.0,12.55,115.0,111.28,86.92
2018,3,20,11,30,0.0,112.0,5.1,12.6,112.0,108.42,84.49
2018,3,20,11,45,0.0,113.0,5.15,12.65,113.0,109.42,85.25
2018,3,20,12,0,0.0,114.0,5.2,12.7,114.0,110.42,86.03
2018,3,20,12,15,0.0,99.5,5.3,12.75,99.5,96.4,74.47
2018,3,20,12,30,0.0,85.0,5.4,12.8,85.0,82.34,62.87
2018,3,20,12,45,0.0,73.5,5.5,12.8,73.5,71.18,53.66
2018,3,20,13,0,0.0,62.0,5.6,12.8,62.0,60.03,44.45
2018,3,20,13,15,0.0,57.5,5.35,12.85,57.5,55.66,40.85
2018,3,20,13,30,0.0,53.0,5.1,12.9,53.0,51.29,37.25
2018,3,20,13,45,0.0,52.5,4.9,12.9,52.5,50.8,36.89
2018,3,20,14,0,0.0,52.0,4.7,12.9,52.0,50.31,36.54
2018,3,20,14,15,0.0,58.0,4.55,12.9,58.0,56.11,41.46
2018,3,20,14,30,0.0,64.0,4.4,12.9,64.0,61.92,46.39
2018,3,20,14,45,0.0,66.0,4.25,12.9,66.0,63.84,48.11
2018,3,20,15,0,0.0,68.0,4.1,12.9,68.0,65.77,49.84
2018,3,20,15,15,0.0,63.0,4.1,12.9,63.0,60.92,45.9
2018,3,20,15,30,0.0,58.0,4.1,12.9,58.0,56.07,41.95
2018,3,20,15,45,0.0,59.0,3.9,12.85,59.0,57.03,42.91
2018,3,20,16,0,0.0,60.0,3.7,12.8,60.0,57.99,43.88
2018,3,20,16,15,0.0,62.0,3.6,12.75,62.0,59.92,45.66
2018,3,20,16,30,0.0,64.0,3.5,12.7,64.0,61.86,47.43
2018,3,20,16,45,0.0,58.0,3.4,12.65,58.0,56.05,42.52
2018,3,20,17,0,0.0,52.0,3.3,12.6,52.0,50.24,37.5
2018,3,20,17,15,0.0,40.5,3.4,12.55,40.5,39.11,27.79
2018,3,20,17,30,0.0,29.0,3.5,12.5,29.0,27.99,17.98
2018,3,20,17,45,0.0,19.5,3.6,12.4,19.5,18.81,9.63
2018,3,20,18,0,0.0,10.0,3.7,12.3,10.0,9.64,0.0
2018,3,20,18,15,0.0,5.0,4.0,12.35,5.0,4.91,0.0
2018,3,20,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.85,13.0,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.9,13.2,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.95,13.45,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,2.0,13.7,6.0,5.78,0.0
2018,3,21,7,15,0.0,11.0,2.15,13.85,11.0,10.6,3.82
2018,3,21,7,30,0.0,16.0,2.3,14.0,16.0,15.43,8.22
2018,3,21,7,45,0.0,21.0,2.4,14.2,21.0,20.26,11.74
2018,3,21,8,0,0.0,26.0,2.5,14.4,26.0,25.09,15.85
2018,3,21,8,15,0.0,25.5,2.6,14.55,25.5,24.61,15.39
2018,3,21,8,30,0.0,25.0,2.7,14.7,25.0,24.13,14.91
2018,3,21,8,45,0.0,38.5,2.8,14.9,38.5,37.19,25.88
2018,3,21,9,0,0.0,52.0,2.9,15.1,52.0,50.26,36.74
2018,3,21,9,15,0.0,78.5,3.05,15.3,78.5,75.93,57.98
2018,3,21,9,30,0.0,105.0,3.2,15.5,105.0,101.34,78.73
2018,3,21,9,45,1.0,129.0,3.4,15.7,129.5,124.56,97.46
2018,3,21,10,0,2.0,153.0,3.6,15.9,154.0,147.89,116.12
2018,3,21,10,15,6.0,186.5,3.85,16.1,190.5,181.89,143.24
2018,3,21,10,30,10.0,220.0,4.1,16.3,227.0,216.29,170.43
2018,3,21,10,45,14.5,244.5,4.35,16.55,255.0,242.99,191.33
2018,3,21,11,0,19.0,269.0,4.6,16.8,283.0,270.13,212.49
2018,3,21,11,15,30.5,298.0,4.75,16.85,321.5,306.05,240.72
2018,3,21,11,30,42.0,327.0,4.9,16.9,360.0,344.06,270.41
2018,3,21,11,45,47.0,337.5,5.05,16.95,374.5,360.55,283.22
2018,3,21,12,0,52.0,348.0,5.2,17.0,389.0,377.29,296.31
2018,3,21,12,15,41.0,333.0,5.2,17.0,365.5,356.99,280.3
2018,3,21,12,30,30.0,318.0,5.2,17.0,342.0,335.87,263.71
2018,3,21,12,45,26.0,304.0,5.2,16.95,324.5,320.67,251.97
2018,3,21,13,0,22.0,290.0,5.2,16.9,307.0,301.12,236.82
2018,3,21,13,15,28.0,298.5,5.15,16.85,320.0,320.04,252.03
2018,3,21,13,30,34.0,307.0,5.1,16.8,333.0,335.18,264.25
2018,3,21,13,45,45.5,309.0,5.1,16.8,342.5,348.22,275.1
2018,3,21,14,0,57.0,311.0,5.1,16.8,352.0,361.21,285.96
2018,3,21,14,15,58.5,299.0,5.15,16.75,339.5,351.23,278.78
2018,3,21,14,30,60.0,287.0,5.2,16.7,327.0,340.96,271.42
2018,3,21,14,45,48.5,254.0,5.25,16.7,285.0,297.72,237.61
2018,3,21,15,0,37.0,221.0,5.3,16.7,243.0,254.36,203.37
2018,3,21,15,15,41.5,203.0,5.3,16.7,226.0,239.02,191.79
2018,3,21,15,30,46.0,185.0,5.3,16.7,209.0,223.21,179.69
2018,3,21,15,45,79.0,180.5,5.4,16.4,217.5,241.3,196.02
2018,3,21,16,0,112.0,176.0,5.5,16.1,226.0,264.92,216.63
2018,3,21,16,15,119.5,149.5,5.5,15.95,197.5,237.83,195.12
2018,3,21,16,30,127.0,123.0,5.5,15.8,169.0,209.52,172.22
2018,3,21,16,45,114.0,103.0,5.45,15.6,139.5,176.55,144.55
2018,3,21,17,0,101.0,83.0,5.4,15.4,110.0,144.08,116.8
2018,3,21,17,15,102.0,68.0,5.45,15.3,90.0,124.85,99.63
2018,3,21,17,30,103.0,53.0,5.5,15.2,70.0,111.41,86.56
2018,3,21,17,45,72.0,37.0,5.5,15.1,47.0,72.37,51.81
2018,3,21,18,0,41.0,21.0,5.5,15.0,24.0,39.25,11.27
2018,3,21,18,15,22.5,11.5,5.55,14.95,13.0,17.51,0.0
2018,3,21,18,30,4.0,2.0,5.6,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,5.7,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,6.45,14.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,6.7,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,6.75,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,6.95,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,6.8,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,6.75,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,6.65,13.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,6.45,13.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,5.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.0,5.25,13.75,9.0,8.85,0.0
2018,3,22,6,30,3.0,18.0,5.3,13.8,18.0,17.28,0.0
2018,3,22,6,45,13.5,37.0,5.35,13.85,39.0,33.67,22.64
2018,3,22,7,0,24.0,56.0,5.4,13.9,60.0,49.95,38.15
2018,3,22,7,15,28.0,61.0,5.35,13.95,67.0,55.53,43.72
2018,3,22,7,30,32.0,66.0,5.3,14.0,74.0,60.91,48.82
2018,3,22,7,45,16.0,70.0,5.25,14.0,74.0,66.3,50.46
2018,3,22,8,0,0.0,74.0,5.2,14.0,74.0,71.27,55.17
2018,3,22,8,15,0.0,71.5,5.15,14.0,71.5,69.12,53.22
2018,3,22,8,30,0.0,69.0,5.1,14.0,69.0,66.7,51.02
2018,3,22,8,45,73.0,106.0,5.1,14.0,144.5,116.44,90.38
2018,3,22,9,0,146.0,143.0,5.1,14.0,220.0,176.58,138.91
2018,3,22,9,15,233.0,193.0,5.25,13.9,327.5,256.34,203.62
2018,3,22,9,30,320.0,243.0,5.4,13.8,435.0,348.61,278.28
2018,3,22,9,45,276.5,271.0,5.5,13.7,444.5,370.32,296.86
2018,3,22,10,0,233.0,299.0,5.6,13.6,454.0,390.86,313.83
2018,3,22,10,15,321.5,294.0,5.7,13.45,518.5,444.0,357.42
2018,3,22,10,30,410.0,289.0,5.8,13.3,583.0,504.51,406.84
2018,3,22,10,45,457.5,283.0,5.9,13.15,621.0,546.31,441.14
2018,3,22,11,0,505.0,277.0,6.0,13.0,659.0,590.17,476.99
2018,3,22,11,15,495.5,287.0,6.05,12.95,668.5,611.89,494.16
2018,3,22,11,30,486.0,297.0,6.1,12.9,678.0,631.82,509.82
2018,3,22,11,45,436.0,320.5,6.15,12.9,665.0,633.11,509.93
2018,3,22,12,0,386.0,344.0,6.2,12.9,652.0,629.53,506.22
2018,3,22,12,15,414.5,334.0,6.2,12.95,665.0,654.51,526.35
2018,3,22,12,30,443.0,324.0,6.2,13.0,678.0,677.4,544.79
2018,3,22,12,45,420.5,328.0,6.25,13.1,661.5,672.23,540.5
2018,3,22,13,0,398.0,332.0,6.3,13.2,645.0,661.23,531.93
2018,3,22,13,15,441.0,306.0,6.35,13.25,646.5,679.82,548.09
2018,3,22,13,30,484.0,280.0,6.4,13.3,648.0,692.62,559.88
2018,3,22,13,45,519.0,259.0,6.45,13.35,642.5,701.73,568.63
2018,3,22,14,0,554.0,238.0,6.5,13.4,637.0,708.3,575.5
2018,3,22,14,15,672.5,184.0,6.6,13.3,648.5,747.39,610.18
2018,3,22,14,30,791.0,130.0,6.7,13.2,660.0,775.16,633.78
2018,3,22,14,45,831.0,110.0,6.75,13.1,639.5,774.12,634.57
2018,3,22,15,0,871.0,90.0,6.8,13.0,619.0,764.27,628.78
2018,3,22,15,15,854.0,88.0,6.8,13.0,576.0,735.87,608.23
2018,3,22,15,30,837.0,86.0,6.8,13.0,533.0,701.53,582.95
2018,3,22,15,45,817.5,83.5,6.85,12.6,487.5,663.22,555.26
2018,3,22,16,0,798.0,81.0,6.9,12.2,442.0,623.61,524.7
2018,3,22,16,15,769.5,77.0,6.8,11.95,392.5,575.66,485.8
2018,3,22,16,30,741.0,73.0,6.7,11.7,343.0,527.56,445.77
2018,3,22,16,45,696.5,68.0,6.65,11.4,290.5,472.48,398.8
2018,3,22,17,0,652.0,63.0,6.6,11.1,238.0,416.87,349.94
2018,3,22,17,15,578.5,56.0,6.4,10.75,186.5,347.77,288.25
2018,3,22,17,30,505.0,49.0,6.2,10.4,135.0,283.79,229.41
2018,3,22,17,45,379.5,39.5,6.0,10.05,91.5,203.28,155.78
2018,3,22,18,0,254.0,30.0,5.8,9.7,48.0,127.76,58.0
2018,3,22,18,15,141.0,18.0,5.7,9.55,26.5,56.98,0.0
2018,3,22,18,30,28.0,6.0,5.6,9.4,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,5.45,9.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,23,6,15,102.0,13.0,1.85,8.85,19.5,12.78,0.0
2018,3,23,6,30,204.0,26.0,1.8,9.4,39.0,20.55,3.25
2018,3,23,6,45,313.5,38.0,1.8,9.95,79.5,29.96,20.17
2018,3,23,7,0,423.0,50.0,1.8,10.5,120.0,37.79,28.05
2018,3,23,7,15,384.0,67.0,1.85,10.8,147.5,49.02,38.55
2018,3,23,7,30,345.0,84.0,1.9,11.1,175.0,64.65,47.24
2018,3,23,7,45,250.5,110.0,1.95,11.4,183.5,104.88,75.55
2018,3,23,8,0,156.0,136.0,2.0,11.7,192.0,134.81,102.45
2018,3,23,8,15,131.5,152.0,2.05,11.9,204.0,154.48,119.67
2018,3,23,8,30,107.0,168.0,2.1,12.1,216.0,171.53,134.96
2018,3,23,8,45,73.5,172.0,2.2,12.3,206.5,177.36,141.04
2018,3,23,9,0,40.0,176.0,2.3,12.5,197.0,175.39,140.23
2018,3,23,9,15,87.0,219.5,2.4,12.7,270.5,233.93,186.98
2018,3,23,9,30,134.0,263.0,2.5,12.9,344.0,293.76,234.36
2018,3,23,9,45,186.5,276.5,2.65,13.1,397.0,338.35,269.62
2018,3,23,10,0,239.0,290.0,2.8,13.3,450.0,384.46,306.16
2018,3,23,10,15,363.0,271.5,2.95,13.45,527.0,448.09,357.07
2018,3,23,10,30,487.0,253.0,3.1,13.6,604.0,518.68,413.23
2018,3,23,10,45,473.5,273.0,3.3,13.8,623.5,549.28,436.69
2018,3,23,11,0,460.0,293.0,3.5,14.0,643.0,578.05,458.57
2018,3,23,11,15,466.5,298.0,3.65,14.05,659.5,604.7,479.28
2018,3,23,11,30,473.0,303.0,3.8,14.1,676.0,630.52,499.21
2018,3,23,11,45,463.0,311.0,3.95,14.2,679.0,646.05,510.93
2018,3,23,12,0,453.0,319.0,4.1,14.3,682.0,659.82,521.3
2018,3,23,12,15,471.5,311.0,4.25,14.3,689.0,678.55,536.53
2018,3,23,12,30,490.0,303.0,4.4,14.3,696.0,696.19,551.08
2018,3,23,12,45,463.5,312.0,4.5,14.3,681.0,693.02,548.73
2018,3,23,13,0,437.0,321.0,4.6,14.3,666.0,687.79,544.94
2018,3,23,13,15,370.0,335.5,4.65,14.25,623.5,648.64,514.77
2018,3,23,13,30,303.0,350.0,4.7,14.2,581.0,612.18,486.33
2018,3,23,13,45,350.0,319.5,4.7,14.15,579.0,621.67,496.03
2018,3,23,14,0,397.0,289.0,4.7,14.1,577.0,628.99,503.92
2018,3,23,14,15,582.0,214.0,4.7,13.95,616.0,705.43,567.9
2018,3,23,14,30,767.0,139.0,4.7,13.8,655.0,771.03,620.93
2018,3,23,14,45,827.0,112.0,4.75,13.7,641.0,776.22,626.21
2018,3,23,15,0,887.0,85.0,4.8,13.6,627.0,773.99,626.43
2018,3,23,15,15,870.5,83.0,4.8,13.6,583.5,741.39,603.3
2018,3,23,15,30,854.0,81.0,4.8,13.6,540.0,710.89,581.77
2018,3,23,15,45,829.0,78.5,4.7,13.3,491.5,668.2,550.8
2018,3,23,16,0,804.0,76.0,4.6,13.0,443.0,624.52,517.73
2018,3,23,16,15,768.5,73.5,4.45,12.8,391.5,573.61,477.13
2018,3,23,16,30,733.0,71.0,4.3,12.6,340.0,523.04,435.81
2018,3,23,16,45,681.5,67.0,4.2,12.35,287.0,465.25,387.63
2018,3,23,17,0,630.0,63.0,4.1,12.1,234.0,407.73,338.23
2018,3,23,17,15,527.0,58.0,3.9,11.7,180.0,327.87,269.19
2018,3,23,17,30,424.0,53.0,3.7,11.3,126.0,255.48,205.14
2018,3,23,17,45,313.5,41.0,3.5,10.95,85.0,181.21,138.5
2018,3,23,18,0,203.0,29.0,3.3,10.6,44.0,114.58,57.88
2018,3,23,18,15,114.0,17.5,3.25,10.45,24.5,49.27,0.0
2018,3,23,18,30,25.0,6.0,3.2,10.3,5.0,0.0,0.0
2018,3,23,18,45,12.5,3.0,3.2,10.2,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.0,2.15,9.1,2.0,0.0,0.0
