Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,32.8,22.09
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,45.89,34.74
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,58.52,46.41
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,73.06,59.5
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,103.38,74.28
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,136.53,97.73
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,172.11,124.92
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,210.09,154.61
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,251.12,187.01
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,291.99,219.66
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,335.06,253.67
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,372.89,283.31
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,416.61,316.8
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,458.24,347.63
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,501.85,379.22
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,542.99,408.13
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,584.57,436.61
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,616.81,457.83
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,647.46,477.53
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,664.56,486.71
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,678.82,493.84
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,700.26,508.11
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,720.51,521.39
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,741.08,535.1
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,760.58,548.05
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,780.95,562.86
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,800.14,576.88
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,808.3,583.75
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,814.71,589.64
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,818.18,594.82
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,819.58,598.65
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,836.39,614.52
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,852.17,629.53
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,879.44,650.36
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,897.16,664.49
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,857.59,641.09
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,816.8,616.86
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,761.62,580.48
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,704.2,541.74
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,695.51,540.29
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,681.22,534.02
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,609.65,483.33
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,541.43,433.03
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,481.05,387.87
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,419.71,340.43
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,390.23,316.99
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,356.11,288.24
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,282.7,226.37
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,219.34,171.39
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,149.04,109.41
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,82.34,24.67
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,29.91,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,13.76,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,15.7,1.46
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,19.41,10.96
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,26.87,18.19
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,32.51,23.53
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,46.27,36.03
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,58.95,44.96
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,67.67,52.25
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,76.26,59.29
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,99.66,76.2
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,130.15,99.65
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,157.82,122.86
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,181.37,142.41
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,189.56,149.62
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,191.88,151.16
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,241.51,190.1
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,296.32,232.4
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,395.59,310.05
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,506.94,395.03
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,578.79,449.05
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,659.17,508.56
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,686.57,527.4
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,712.44,545.3
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,725.03,553.51
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,735.19,560.01
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,757.54,575.91
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,778.81,590.9
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,794.47,602.53
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,808.69,613.23
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,814.56,618.27
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,818.61,622.18
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,818.15,623.38
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,815.67,623.25
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,841.14,645.28
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,862.46,664.05
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,888.29,683.77
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,906.73,698.45
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,882.73,683.47
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,861.22,670.54
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,816.87,640.51
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,771.76,609.77
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,719.28,574.02
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,664.52,535.91
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,611.52,496.83
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,559.41,457.38
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,523.92,430.58
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,486.7,401.26
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,418.04,345.25
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,353.5,290.96
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,286.92,233.39
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,226.1,179.3
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,159.45,119.26
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,97.77,37.98
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,40.6,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,10.81,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,17.25,3.96
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,24.44,15.54
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,39.74,29.89
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,54.94,43.98
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,73.74,58.05
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,93.03,74.5
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,108.9,87.66
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,124.96,100.73
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,153.69,123.25
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,188.68,150.83
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,241.25,191.3
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,306.54,242.13
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,351.47,277.01
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,406.93,320.0
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,451.0,354.16
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,494.99,387.98
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,535.5,418.71
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,577.55,450.13
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,623.82,484.2
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,671.47,518.69
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,691.13,531.99
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,708.16,543.4
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,718.19,549.94
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,725.6,554.56
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,747.76,570.6
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,768.96,585.79
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,784.38,597.27
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,798.4,607.85
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,804.23,612.78
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,808.31,616.6
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,810.02,619.22
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,809.74,620.53
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,828.18,637.33
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,845.47,653.2
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,876.81,677.52
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,893.22,690.64
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,871.84,677.67
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,843.25,659.77
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,809.84,637.43
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,774.67,613.67
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,732.3,585.66
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,689.1,556.53
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,641.47,522.93
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,591.58,485.47
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,533.87,440.72
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,477.92,396.04
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,415.98,345.14
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,357.46,295.43
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,284.99,232.89
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,222.23,177.2
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,153.67,115.87
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,90.1,40.32
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,35.5,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,7.86,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,16.47,4.74
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,25.31,16.37
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,39.83,29.99
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,52.67,41.93
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,73.24,57.36
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,97.98,78.32
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,119.99,96.03
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,147.05,117.79
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,164.76,132.19
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,182.49,146.51
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,185.88,149.26
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,191.43,153.55
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,229.57,183.78
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,274.1,218.87
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,336.07,267.63
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,407.15,322.91
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,440.26,347.83
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,474.12,373.18
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,529.64,416.45
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,593.05,465.13
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,641.73,502.11
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,692.21,540.17
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,720.43,560.89
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,748.08,581.2
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,769.15,596.69
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,789.1,611.36
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,805.71,623.81
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,820.88,635.38
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,827.78,641.12
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,832.83,645.67
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,831.91,646.27
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,828.92,645.49
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,843.25,659.02
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,856.58,671.71
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,887.94,695.84
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,904.42,708.88
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,879.66,693.04
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,852.53,675.69
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,824.36,656.78
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,789.45,632.79
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,749.06,604.95
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,707.49,575.89
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,659.99,541.93
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,614.79,508.17
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,559.36,464.73
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,505.17,421.04
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,442.76,369.29
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,383.49,318.5
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,313.82,257.57
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,250.17,200.37
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,176.35,134.07
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,110.58,55.93
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,46.21,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,9.83,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,18.14,6.66
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,28.01,18.56
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,31.11,21.93
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,32.11,23.1
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,64.36,46.78
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,97.98,75.67
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,130.02,100.05
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,170.76,131.66
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,202.64,157.24
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,236.02,184.06
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,263.55,206.53
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,290.45,228.08
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,320.76,251.73
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,351.44,275.27
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,372.84,291.53
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,393.6,307.06
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,435.12,338.43
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,478.75,370.97
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,529.57,409.77
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,587.8,453.6
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,620.92,477.54
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,654.4,501.7
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,663.37,507.01
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,670.13,510.81
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,700.42,533.21
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,730.92,555.48
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,747.74,568.52
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,766.78,583.19
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,779.16,592.91
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,790.06,601.69
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,796.29,607.63
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,800.61,612.32
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,823.41,632.11
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,844.84,650.8
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,873.47,674.02
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,892.46,689.24
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,867.14,673.04
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,839.62,655.54
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,805.23,632.5
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,772.46,610.51
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,730.37,582.91
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,687.48,554.14
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,635.51,516.1
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,583.83,477.22
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,528.28,434.31
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,474.18,391.3
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,413.73,341.85
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,354.88,292.24
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,287.31,234.03
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,226.27,180.12
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,156.95,118.95
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,89.32,47.78
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,36.91,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,11.8,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,25.0,12.33
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,38.78,27.92
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,54.43,42.52
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,69.68,56.5
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,90.52,69.08
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,119.13,89.19
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,146.91,109.01
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,184.08,137.73
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,221.83,168.12
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,263.37,202.12
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,289.56,225.81
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,315.31,247.98
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,322.61,254.7
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,324.17,256.02
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,338.29,266.72
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,346.53,272.54
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,400.25,314.3
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,461.63,361.38
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,464.17,362.47
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,465.04,362.43
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,395.6,308.52
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,319.6,248.81
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,338.21,264.04
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,357.83,279.81
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,488.01,380.05
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,620.47,478.62
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,681.33,525.07
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,741.14,570.72
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,740.29,570.36
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,738.05,569.49
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,636.74,493.96
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,527.5,411.17
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,528.4,414.11
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,528.11,415.74
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,527.48,416.63
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,518.05,411.02
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,532.5,423.39
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,545.59,434.68
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,565.98,453.38
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,590.4,474.81
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,573.72,464.6
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,553.89,451.89
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,568.52,466.79
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,578.36,477.14
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,543.03,449.7
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,505.97,420.1
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,442.63,367.77
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,382.6,316.66
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,310.59,254.18
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,245.06,195.95
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,169.16,128.94
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,103.21,59.41
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,43.31,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,13.76,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,26.47,14.23
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,38.45,27.78
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,46.7,35.85
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,54.54,43.23
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,80.27,57.21
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,118.25,84.6
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,152.27,110.73
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,187.77,139.85
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,224.59,171.26
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,261.7,202.98
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,297.14,233.25
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,331.82,262.33
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,362.97,287.89
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,393.47,312.38
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,430.21,341.63
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,468.87,372.09
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,509.19,403.29
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,550.68,434.95
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,569.4,449.5
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,586.49,462.85
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,568.61,448.56
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,545.24,430.04
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,560.75,440.85
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,574.74,450.25
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,593.49,464.8
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,611.96,479.13
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,701.11,547.62
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,789.68,614.22
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,795.49,617.97
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,799.6,621.0
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,799.59,621.8
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,797.7,621.34
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,815.09,637.16
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,831.04,651.83
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,874.85,686.57
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,902.48,707.84
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,878.57,692.16
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,852.26,674.98
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,823.48,655.51
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,787.9,630.92
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,747.96,603.89
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,706.84,575.52
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,659.9,541.65
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,612.68,506.5
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,561.63,466.26
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,509.32,423.96
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,448.15,373.28
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,389.97,323.5
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,322.19,264.31
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,260.11,208.55
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,186.96,143.23
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,123.72,75.1
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,53.42,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,7.86,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,15.73,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,26.11,14.65
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,38.28,27.83
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,51.91,40.61
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,65.02,52.72
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,80.66,57.38
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,114.51,77.91
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,152.86,110.09
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,181.54,136.16
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,205.31,158.48
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,228.91,179.97
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,262.87,207.89
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,297.09,235.55
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,343.46,272.19
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,400.68,317.39
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,413.52,327.22
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,424.41,334.82
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,464.16,365.71
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,503.57,396.12
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,558.18,438.59
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,615.51,482.71
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,633.5,495.84
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,650.23,508.14
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,663.75,517.35
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,674.99,524.82
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,707.83,549.18
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,740.4,573.12
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,768.13,594.57
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,793.64,614.57
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,801.98,621.19
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,808.67,626.8
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,814.11,632.32
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,817.6,636.53
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,837.79,654.86
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,856.66,672.16
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,885.05,695.36
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,903.69,710.59
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,877.95,693.86
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,849.97,675.64
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,815.48,651.82
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,779.31,626.61
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,740.84,600.75
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,698.76,571.57
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,648.96,535.02
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,599.36,496.93
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,542.98,452.22
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,488.14,407.63
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,425.59,355.7
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,366.3,305.0
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,296.67,244.35
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,235.7,189.86
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,167.12,128.82
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,107.44,67.74
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,43.36,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,9.83,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,16.76,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,29.61,17.99
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,39.83,29.34
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,53.79,42.43
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,65.03,52.86
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,89.58,64.82
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,122.83,86.9
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,158.22,114.42
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,194.79,144.63
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,232.32,176.6
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,270.17,208.77
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,311.36,242.73
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,355.42,278.74
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,391.56,308.37
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,432.04,340.7
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,474.0,373.7
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,518.31,408.01
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,559.42,439.23
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,601.26,470.46
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,637.11,496.54
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,672.23,521.67
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,698.33,539.79
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,722.81,556.53
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,741.17,569.09
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,757.82,580.37
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,774.81,591.98
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,790.41,602.56
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,801.09,610.27
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,810.2,616.95
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,818.23,623.36
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,824.56,628.63
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,828.61,633.6
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,830.5,637.14
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,829.05,638.16
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,825.22,637.78
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,794.14,616.82
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,761.8,594.85
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,739.77,581.27
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,715.56,565.86
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,663.62,527.19
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,612.64,488.87
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,575.33,463.24
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,528.53,429.72
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,537.39,440.18
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,530.09,437.56
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,523.27,434.0
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,506.66,421.85
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,444.67,370.6
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,385.85,320.57
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,316.03,260.06
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,251.48,202.7
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,181.14,140.03
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,121.34,79.13
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,49.84,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,10.32,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,16.72,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,27.68,16.8
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,38.09,27.82
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,45.54,35.06
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,52.59,41.69
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,84.26,57.33
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,118.86,82.24
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,160.82,115.83
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,197.85,146.9
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,235.69,178.88
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,274.28,211.42
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,313.91,244.19
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,354.68,277.29
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,393.44,308.25
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,432.67,338.85
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,472.33,369.32
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,509.95,397.74
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,551.69,429.04
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,595.55,461.39
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,640.34,494.08
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,686.12,526.99
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,708.16,541.59
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,727.95,554.57
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,739.24,561.68
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,748.14,567.09
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,765.55,579.53
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,781.69,590.98
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,793.95,599.8
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,804.73,607.65
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,812.69,613.97
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,818.97,619.21
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,823.98,624.08
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,827.01,627.68
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,847.8,645.89
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,867.3,663.05
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,897.29,685.55
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,918.96,702.02
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,893.39,685.79
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,865.47,668.27
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,832.27,646.58
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,802.09,626.92
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,762.58,601.51
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,721.83,574.8
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,674.81,542.44
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,627.48,509.13
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,572.82,467.74
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,521.78,427.87
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,460.37,378.41
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,401.85,329.67
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,334.29,272.03
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,272.25,217.4
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,199.43,153.3
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,137.74,91.46
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,60.37,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
