Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,17.2,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,25.66,12.7
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,35.31,24.86
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,45.76,34.84
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,56.0,44.36
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,78.41,57.11
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,111.69,80.38
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,143.34,105.84
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,175.85,133.18
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,202.29,155.89
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,220.66,172.95
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,238.52,188.66
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,270.46,213.68
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,299.56,236.23
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,345.13,271.43
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,394.27,309.04
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,439.78,344.09
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,494.54,385.89
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,543.53,422.8
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,593.19,459.85
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,636.4,491.94
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,681.37,525.0
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,694.11,532.8
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,703.99,538.59
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,717.38,547.42
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,728.82,554.76
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,745.59,566.8
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,761.48,578.16
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,777.97,590.33
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,791.77,600.67
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,798.94,606.57
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,804.57,611.5
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,795.03,604.98
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,783.88,597.46
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,808.25,618.52
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,828.79,636.68
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,878.27,675.69
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,914.45,702.39
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,890.28,686.82
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,863.83,670.08
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,830.52,648.0
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,795.53,624.61
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,756.9,599.38
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,717.12,572.93
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,673.48,542.54
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,626.88,509.0
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,574.35,469.41
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,522.71,429.42
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,463.73,382.3
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,407.35,335.84
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,342.87,281.3
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,283.13,229.24
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,213.87,168.65
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,155.21,115.76
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,93.84,43.27
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,29.53,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,3.44,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,10.12,3.18
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,14.46,7.27
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,19.77,12.18
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,25.09,16.0
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,35.24,24.72
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,45.4,33.34
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,50.72,37.72
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,56.05,42.05
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,63.81,48.36
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,71.57,54.6
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,81.76,62.81
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,91.92,70.91
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,108.09,83.86
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,124.27,96.68
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,148.2,115.68
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,172.34,134.65
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,198.75,155.28
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,225.47,175.98
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,232.75,181.35
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,240.07,186.8
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,245.98,191.2
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,251.92,195.64
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,274.99,213.38
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,298.27,231.14
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,311.18,240.93
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,324.17,250.81
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,355.6,274.9
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,385.39,297.59
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,410.35,316.78
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,435.56,336.15
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,471.94,364.42
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,508.47,392.62
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,575.77,446.45
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,641.89,498.6
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,707.09,551.19
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,760.12,594.66
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,767.65,602.48
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,768.85,606.12
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,770.06,608.73
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,766.34,607.48
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,726.48,580.5
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,685.61,552.59
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,638.56,518.71
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,591.72,483.8
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,515.41,424.15
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,441.26,364.97
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,368.47,305.77
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,293.62,243.63
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,243.69,201.04
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,196.78,160.01
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,147.02,116.09
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,102.28,76.03
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,63.57,30.87
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,20.19,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,7.71,0.2
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,13.5,6.12
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,19.29,11.53
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,27.5,19.06
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,35.72,25.05
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,61.93,47.36
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,87.0,68.35
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,103.89,82.21
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,120.84,95.93
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,148.89,118.39
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,177.63,141.13
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,198.63,157.48
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,219.96,173.95
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,245.34,193.47
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,276.07,217.01
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,304.1,238.29
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,332.82,259.94
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,380.28,295.99
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,429.72,333.08
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,454.47,351.11
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,479.58,369.42
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,497.48,382.37
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,514.63,394.78
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,548.48,420.06
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,583.29,445.83
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,642.5,491.56
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,703.58,538.05
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,720.82,551.29
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,737.33,564.31
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,715.02,546.97
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,691.15,528.61
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,701.67,537.96
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,710.91,546.28
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,803.74,620.39
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,887.47,684.79
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,904.09,697.62
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,913.73,706.17
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,890.12,691.29
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,869.43,678.68
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,837.04,657.03
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,802.88,634.04
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,765.24,609.17
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,726.3,583.11
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,682.73,552.61
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,638.58,521.18
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,589.4,484.14
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,538.51,444.4
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,481.68,398.7
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,426.97,353.31
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,347.48,286.18
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,273.62,222.47
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,174.11,137.68
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,78.89,57.78
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,49.08,24.39
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,16.68,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,6.88,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,20.15,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,26.66,14.96
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,33.31,23.33
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,38.26,28.3
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,49.53,38.64
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,73.26,49.42
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,111.53,76.38
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,151.04,109.01
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,185.12,137.09
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,219.61,166.17
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,250.63,193.48
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,283.32,221.33
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,314.15,246.44
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,344.66,270.79
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,365.9,287.54
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,385.47,302.54
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,441.59,346.15
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,508.16,397.12
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,554.07,432.22
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,606.93,472.18
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,627.3,486.27
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,645.14,498.42
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,647.37,498.19
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,644.06,493.86
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,657.62,503.08
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,670.14,511.4
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,699.55,533.04
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,729.17,554.61
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,770.95,585.78
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,815.85,618.73
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,818.15,620.34
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,818.78,621.17
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,813.24,618.12
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,805.93,613.93
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,860.05,658.26
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,908.84,696.06
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,901.4,691.71
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,887.24,683.19
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,875.28,676.5
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,859.9,667.45
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,839.9,654.77
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,816.83,639.94
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,777.96,614.75
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,737.8,588.31
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,692.27,556.75
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,646.23,524.28
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,596.74,487.3
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,545.59,447.67
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,487.15,401.24
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,431.01,355.19
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,367.6,301.74
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,308.45,250.2
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,240.13,190.16
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,179.76,135.72
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,114.32,65.51
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,42.79,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,6.88,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,16.81,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,27.42,15.9
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,35.02,24.86
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,42.8,32.35
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,53.69,42.36
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,77.93,53.61
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,113.12,77.78
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,152.17,109.0
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,188.13,138.55
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,225.01,169.62
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,262.32,201.16
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,300.4,233.08
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,339.32,265.24
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,378.99,297.44
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,416.77,327.48
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,454.72,357.0
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,492.45,386.04
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,530.82,415.07
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,562.69,439.01
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,598.22,465.28
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,630.65,489.06
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,662.98,512.5
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,687.76,529.89
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,711.39,546.32
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,732.22,560.89
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,751.98,574.62
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,768.09,586.12
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,783.06,596.83
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,797.44,607.63
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,810.59,617.61
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,816.11,622.51
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,820.01,626.57
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,820.99,629.0
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,820.12,630.21
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,867.64,670.86
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,908.87,703.77
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,915.23,709.74
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,914.78,711.25
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,890.63,696.26
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,864.23,679.68
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,832.69,658.28
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,804.47,639.25
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,766.98,614.38
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,728.25,588.24
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,682.88,556.06
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,637.14,523.08
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,587.88,485.68
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,537.32,445.74
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,479.91,399.12
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,424.81,353.08
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,352.77,291.74
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,286.97,234.31
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,206.67,164.47
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,139.91,105.99
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,83.51,48.97
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,28.56,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,5.9,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,13.76,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,22.32,12.11
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,23.02,14.44
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,21.62,13.6
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,30.4,21.63
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,39.59,28.3
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,57.5,43.54
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,75.13,58.34
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,91.48,71.86
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,107.87,85.23
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,122.18,96.68
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,136.58,108.1
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,158.69,125.63
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,181.1,143.22
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,204.31,161.29
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,227.92,179.51
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,250.55,196.84
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,273.56,214.32
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,282.61,220.78
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,291.61,227.22
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,298.34,231.94
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,304.99,236.61
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,308.73,239.1
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,312.39,241.56
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,337.05,260.3
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,362.67,279.62
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,415.92,320.64
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,470.62,362.17
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,557.99,429.22
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,648.21,497.08
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,678.51,520.14
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,708.23,543.1
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,745.77,572.16
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,781.95,600.11
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,824.86,634.64
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,858.13,662.35
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,852.52,660.53
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,842.56,655.97
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,835.64,653.9
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,824.87,648.14
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,752.48,595.84
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,678.85,540.92
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,636.31,511.69
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,593.34,481.24
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,626.7,511.62
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,642.4,527.36
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,585.86,483.97
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,528.93,439.06
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,444.67,370.4
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,364.56,303.66
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,304.68,252.56
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,249.17,203.95
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,204.23,163.15
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,163.13,124.54
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,104.35,64.6
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,35.53,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,4.91,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,16.85,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,28.8,17.54
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,40.56,29.83
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,53.38,41.87
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,66.42,53.9
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,88.2,65.61
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,121.03,90.58
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,149.29,113.46
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,183.33,140.35
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,216.25,166.93
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,248.42,194.97
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,273.6,216.7
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,307.24,244.3
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,341.26,271.77
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,385.78,307.17
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,439.4,349.5
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,480.73,381.97
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,524.16,415.77
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,564.34,447.09
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,610.13,482.33
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,642.81,506.87
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,675.23,531.01
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,693.16,543.51
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,709.12,554.48
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,735.13,573.6
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,760.48,592.11
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,779.41,606.08
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,797.32,619.34
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,809.34,628.43
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,819.95,636.58
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,829.85,644.53
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,838.15,651.4
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,842.05,655.56
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,844.03,658.42
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,886.65,694.65
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,924.19,724.81
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,926.63,727.91
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,929.1,731.38
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,902.78,713.72
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,874.43,694.67
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,841.19,671.68
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,809.62,649.84
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,767.18,620.46
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,724.2,590.32
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,669.65,550.14
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,616.02,509.07
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,559.67,464.95
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,501.98,418.86
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,447.18,374.09
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,394.92,330.23
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,315.67,262.8
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,243.83,200.52
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,140.44,111.81
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,49.46,34.83
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,30.57,16.03
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,10.5,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,4.42,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.95,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,12.63,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,22.03,12.27
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,38.35,27.95
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,55.13,43.45
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,59.73,47.96
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,70.66,53.89
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,101.72,79.49
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,133.16,105.53
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,167.33,130.99
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,212.93,166.51
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,250.91,196.75
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,299.6,236.29
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,342.27,271.51
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,388.76,309.69
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,424.8,339.54
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,466.0,372.99
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,507.14,405.93
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,550.01,439.76
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,590.74,471.4
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,631.86,502.9
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,671.48,532.76
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,711.57,562.58
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,718.71,566.27
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,722.07,567.13
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,761.52,596.47
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,801.19,625.56
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,819.43,638.25
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,836.26,650.0
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,847.14,658.07
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,856.38,665.03
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,859.55,667.64
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,860.86,668.99
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,852.86,664.63
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,842.9,658.91
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,841.14,659.53
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,837.18,658.58
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,771.93,609.32
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,700.28,554.9
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,683.68,544.96
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,665.31,533.4
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,610.54,491.49
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,556.82,450.02
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,459.67,373.9
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,375.41,306.28
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,349.53,286.62
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,323.25,266.24
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,278.54,230.22
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,234.23,193.97
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,280.0,234.3
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,316.09,264.95
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,259.46,216.15
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,214.17,176.07
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,164.98,132.25
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,120.92,92.61
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,80.59,52.04
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,28.49,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,13.38,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,7.86,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,20.35,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,33.47,21.81
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,41.69,30.92
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,50.68,39.52
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,59.95,48.11
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,85.23,59.01
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,117.84,80.44
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,153.61,107.37
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,191.38,138.79
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,229.71,171.33
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,268.82,204.39
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,308.44,237.38
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,348.23,269.99
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,391.97,304.79
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,428.34,333.29
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,470.28,365.45
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,510.99,396.67
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,553.09,428.46
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,590.79,456.05
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,628.21,482.99
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,657.77,504.06
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,685.92,523.88
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,704.17,536.34
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,720.46,547.32
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,742.67,563.16
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,763.92,578.2
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,780.35,589.91
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,795.59,600.81
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,807.06,609.72
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,817.14,617.73
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,824.15,623.95
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,829.55,629.11
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,831.62,632.36
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,831.84,634.77
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,873.54,670.54
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,910.11,700.44
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,914.85,706.01
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,919.08,711.58
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,894.71,696.75
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,868.11,680.37
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,835.54,658.29
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,801.29,634.89
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,762.43,609.65
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,725.2,585.2
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,672.97,547.95
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,621.43,509.94
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,555.95,459.13
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,493.53,409.58
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,428.07,356.71
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,370.08,308.5
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,314.36,260.99
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,262.31,215.38
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,202.93,162.85
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,150.0,115.4
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,97.98,64.98
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,39.11,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,15.14,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,6.88,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,16.45,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,24.59,14.64
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,23.8,15.27
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,20.78,12.93
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,25.2,17.05
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,28.95,19.28
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,40.56,29.21
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,52.17,39.04
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,62.83,47.91
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,73.49,56.69
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,80.29,62.14
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,87.08,67.55
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,96.61,75.17
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,106.14,82.73
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,112.38,87.52
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,118.62,92.31
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,129.72,101.06
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,140.93,109.86
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,167.0,130.54
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,193.31,151.22
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,215.13,168.26
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,237.19,185.41
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,239.38,186.81
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,241.53,188.25
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,245.1,190.88
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,248.64,193.52
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,266.59,207.4
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,284.66,221.31
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,293.14,227.84
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,301.62,234.43
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,290.49,225.91
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,279.2,217.32
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,276.18,215.19
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,273.09,213.02
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,345.93,273.05
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,413.4,328.0
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,449.09,356.95
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,483.3,384.74
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,492.18,392.18
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,500.22,399.14
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,478.03,382.82
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,455.22,366.03
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,434.51,350.54
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,405.46,328.51
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,367.7,298.87
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,331.88,270.44
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,325.01,266.8
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,315.06,260.2
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,305.23,253.05
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,284.3,236.17
2018,5,22,17,45,238.5,100.5,4.3,13.6,169.0,243.49,201.47
2018,5,22,18,0,220.0,82.0,4.3,13.3,134.0,203.88,166.9
2018,5,22,18,15,175.5,65.5,4.2,13.1,100.5,157.12,125.61
2018,5,22,18,30,131.0,49.0,4.1,12.9,67.0,114.35,87.47
2018,5,22,18,45,78.5,33.0,4.05,12.65,42.5,73.73,48.83
2018,5,22,19,0,26.0,17.0,4.0,12.4,18.0,27.59,0.0
2018,5,22,19,15,13.0,8.5,3.95,12.35,9.0,11.42,0.0
