Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,817.45,603.92
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,832.58,615.01
2018,6,11,12,45,455.5,395.0,3.5,24.3,831.0,844.32,623.73
2018,6,11,13,0,466.0,388.0,3.6,24.4,831.0,854.52,631.49
2018,6,11,13,15,478.5,375.0,3.75,24.4,823.0,858.99,636.15
2018,6,11,13,30,491.0,362.0,3.9,24.4,815.0,861.59,639.62
2018,6,11,13,45,570.5,308.0,4.05,24.4,822.0,885.34,660.09
2018,6,11,14,0,650.0,254.0,4.2,24.4,829.0,907.46,679.3
2018,6,11,14,15,767.5,181.0,4.3,24.3,838.0,936.14,700.76
2018,6,11,14,30,885.0,108.0,4.4,24.2,847.0,956.75,716.38
2018,6,11,14,45,876.5,106.0,4.5,24.1,812.0,934.19,702.78
2018,6,11,15,0,868.0,104.0,4.6,24.0,777.0,909.25,688.1
2018,6,11,15,15,856.0,102.5,4.6,24.0,737.0,879.5,669.01
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,847.86,648.53
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,817.29,630.29
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,780.23,607.06
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,736.32,577.48
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,691.73,546.99
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,642.3,512.63
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,593.17,476.86
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,541.12,437.18
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,488.43,395.87
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,428.18,347.17
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,371.29,299.66
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,306.2,244.28
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,246.87,192.47
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,179.01,133.47
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,121.72,74.52
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,52.78,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,6.88,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,15.73,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,20.9,7.45
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,27.68,17.93
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,33.5,23.73
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,38.93,28.85
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,61.79,42.6
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,96.67,64.46
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,129.4,86.41
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,166.48,114.23
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,205.52,146.11
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,246.39,180.0
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,286.07,213.43
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,325.44,245.95
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,366.69,279.05
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,410.02,313.19
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,452.49,346.12
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,496.08,379.2
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,536.12,409.0
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,575.49,437.68
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,604.84,458.24
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,631.5,476.45
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,653.72,491.38
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,673.75,504.53
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,701.86,523.95
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,729.31,542.7
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,752.96,559.0
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,775.68,574.61
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,794.46,587.69
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,812.22,600.08
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,829.23,612.75
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,845.01,624.63
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,856.39,633.72
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,866.19,641.82
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,874.56,649.66
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,880.96,656.24
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,904.27,676.54
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,924.38,694.42
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,953.76,716.2
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,974.7,732.29
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,952.6,719.19
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,928.02,704.62
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,897.88,685.22
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,865.7,664.32
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,830.4,642.23
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,793.53,618.75
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,752.17,591.41
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,714.49,566.39
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,665.11,531.81
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,615.75,496.32
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,561.26,454.93
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,508.07,413.23
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,450.28,366.27
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,393.44,318.56
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,328.12,262.69
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,268.38,210.02
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,198.12,148.4
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,136.56,85.12
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,62.4,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,18.37,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,16.71,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,22.98,8.78
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,30.64,20.51
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,35.84,25.85
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,40.73,30.53
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,61.51,42.46
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,95.46,63.1
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,129.01,85.97
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,166.51,114.64
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,205.44,147.11
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,245.73,181.3
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,286.27,215.71
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,327.79,250.47
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,367.74,283.41
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,408.66,316.43
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,449.35,348.55
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,489.75,379.64
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,532.47,412.0
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,575.55,443.95
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,615.41,472.8
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,655.01,500.92
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,687.63,523.45
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,718.83,544.59
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,743.01,560.69
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,765.52,575.46
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,789.39,591.61
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,812.1,606.85
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,830.25,619.11
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,847.09,630.49
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,859.15,639.28
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,869.67,647.08
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,875.58,652.09
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,879.73,655.97
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,880.38,658.27
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,879.04,659.29
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,898.92,677.46
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,917.34,694.57
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,946.16,716.96
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,966.95,733.77
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,944.38,720.56
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,919.44,705.83
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,889.48,686.08
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,857.57,664.87
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,821.51,642.76
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,788.85,622.78
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,746.92,594.47
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,704.17,565.15
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,654.5,530.05
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,604.97,493.64
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,550.45,451.37
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,499.71,410.78
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,439.89,361.61
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,383.2,313.46
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,318.35,257.18
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,259.08,204.39
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,190.28,143.62
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,131.79,83.66
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,58.47,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,16.31,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,10.81,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,16.94,4.99
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,24.24,15.11
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,34.75,25.01
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,45.96,35.36
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,62.67,47.72
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,81.84,64.17
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,108.82,86.22
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,133.23,105.72
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,171.03,134.57
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,209.68,164.29
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,249.4,195.3
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,293.75,230.14
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,336.26,263.49
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,388.9,304.7
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,428.87,335.75
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,470.84,367.81
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,514.19,401.16
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,565.11,439.66
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,613.36,475.13
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,663.35,511.18
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,692.86,531.63
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,720.49,550.53
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,738.38,562.3
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,753.79,572.23
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,775.69,587.42
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,796.3,601.59
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,813.21,613.25
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,828.78,623.98
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,842.34,633.69
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,854.51,642.49
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,863.62,649.77
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,871.1,656.0
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,876.61,661.48
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,880.15,665.68
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,901.66,684.5
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,920.24,701.14
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,949.83,722.91
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,971.05,738.93
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,949.25,725.17
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,925.03,710.04
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,895.2,690.69
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,863.34,669.85
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,827.26,646.84
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,789.75,622.63
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,751.12,596.56
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,706.91,566.0
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,657.37,531.04
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,608.02,495.0
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,552.86,452.51
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,501.49,411.65
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,434.77,357.08
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,372.51,304.57
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,313.26,253.12
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,258.58,204.21
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,188.33,142.52
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,129.95,83.68
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,57.27,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,16.21,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,16.71,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,23.7,9.15
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,33.19,22.71
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,40.15,29.71
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,46.76,36.01
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,73.88,54.5
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,104.15,75.97
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,134.15,97.32
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,168.22,123.36
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,201.32,151.36
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,234.45,179.65
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,271.57,210.62
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,310.13,242.54
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,346.46,272.43
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,383.33,302.27
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,400.02,315.84
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,412.67,325.59
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,405.23,318.87
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,391.21,306.53
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,397.81,310.86
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,403.09,314.0
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,408.49,317.52
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,413.39,320.64
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,418.99,324.41
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,424.29,327.98
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,435.53,336.05
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,446.65,344.0
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,458.67,353.16
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,470.82,362.44
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,482.5,371.46
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,494.19,380.53
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,490.05,377.71
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,485.56,374.7
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,491.12,379.61
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,496.44,384.36
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,549.2,427.7
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,601.16,470.02
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,720.96,567.02
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,829.5,652.97
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,873.25,686.29
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,908.0,713.51
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,861.39,680.77
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,809.8,644.45
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,796.97,637.72
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,779.49,627.34
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,706.21,573.74
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,639.79,524.08
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,579.8,477.8
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,521.88,432.19
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,480.41,399.46
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,438.57,365.44
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,382.83,318.76
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,327.32,271.14
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,256.94,210.09
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,194.16,154.89
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,124.77,94.75
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,58.36,36.11
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,30.86,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,7.18,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,15.73,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,23.27,8.8
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,33.17,22.69
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,42.16,31.48
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,50.7,39.49
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,66.44,47.77
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,96.52,65.38
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,129.68,88.94
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,165.3,116.8
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,201.83,147.85
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,242.38,182.34
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,279.04,213.25
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,315.38,243.34
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,352.56,273.35
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,389.51,302.43
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,428.11,332.11
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,467.59,361.85
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,504.92,389.67
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,543.07,417.64
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,573.45,439.63
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,607.35,463.82
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,639.98,487.3
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,672.43,510.4
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,700.52,529.9
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,727.97,548.81
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,751.58,565.12
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,774.3,580.74
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,795.0,595.48
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,814.72,609.53
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,827.58,619.48
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,839.1,628.58
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,839.91,630.22
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,839.04,630.8
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,838.3,631.93
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,835.78,631.87
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,863.62,655.92
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,889.6,678.55
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,935.63,714.18
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,965.22,736.93
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,943.08,724.0
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,918.59,709.69
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,863.36,671.94
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,806.7,632.83
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,687.29,547.43
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,571.39,459.07
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,490.47,396.94
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,423.75,344.21
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,437.6,358.63
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,453.7,374.01
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,444.06,367.85
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,429.14,356.66
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,389.24,323.26
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,346.49,286.4
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,286.15,233.61
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,233.56,186.33
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,171.22,130.95
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,118.33,78.2
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,58.88,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,12.86,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,12.78,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,23.64,8.85
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,35.46,24.56
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,50.03,38.27
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,64.26,51.37
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,75.92,57.24
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,103.27,74.25
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,127.64,92.66
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,151.37,112.22
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,167.89,129.66
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,175.68,139.12
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,186.35,147.63
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,196.36,155.43
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,209.66,165.68
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,218.13,171.9
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,238.14,187.12
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,258.4,202.35
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,290.75,226.93
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,328.38,255.24
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,371.21,287.2
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,415.73,319.91
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,477.34,366.0
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,546.18,416.39
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,588.25,446.07
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,634.38,478.31
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,663.28,497.52
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,692.06,516.58
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,718.98,534.62
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,745.88,552.49
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,754.63,558.22
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,762.38,563.45
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,763.52,564.19
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,763.44,564.21
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,758.17,561.29
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,751.62,557.58
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,787.96,586.5
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,816.12,609.52
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,891.56,666.27
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,947.11,704.24
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,925.16,690.76
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,900.87,676.44
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,871.28,657.9
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,845.02,641.61
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,808.86,619.27
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,771.39,595.74
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,728.15,567.69
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,684.32,538.68
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,634.72,504.76
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,587.85,471.0
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,533.67,430.49
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,481.14,389.91
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,421.07,341.87
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,364.39,294.98
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,301.05,241.36
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,243.18,190.98
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,177.4,133.86
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,122.71,80.52
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,64.59,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,15.62,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.93,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,10.61,0.8
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,17.36,9.17
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,27.03,18.13
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,36.69,26.99
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,47.82,35.08
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,58.95,44.52
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,75.74,58.54
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,92.49,72.29
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,122.39,96.31
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,153.02,120.53
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,180.25,141.64
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,212.36,166.45
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,266.36,207.51
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,332.5,257.89
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,382.5,295.72
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,441.34,339.76
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,483.14,370.6
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,527.05,402.66
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,560.66,426.61
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,594.6,450.49
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,622.99,470.24
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,651.21,489.66
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,641.56,480.95
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,627.61,469.25
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,636.22,474.74
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,642.12,478.15
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,679.52,505.58
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,717.77,533.24
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,717.66,533.01
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,716.37,532.27
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,703.79,523.42
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,685.06,510.42
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,693.98,518.17
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,696.82,521.67
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,723.91,543.55
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,748.89,563.78
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,823.1,622.54
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,885.97,669.81
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,897.41,678.95
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,901.43,683.55
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,872.72,665.03
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,842.11,645.37
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,811.65,627.04
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,774.63,603.75
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,732.52,575.75
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,689.63,546.75
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,641.54,513.42
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,593.61,478.78
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,541.82,439.42
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,489.39,398.41
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,430.63,350.89
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,374.93,304.34
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,311.59,250.34
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,253.63,199.51
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,187.58,141.77
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,131.36,86.76
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,69.51,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,17.47,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,3.93,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,11.61,1.31
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,17.05,8.89
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,21.37,13.17
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,23.24,15.07
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,28.2,17.2
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,38.62,27.38
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,45.39,33.09
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,52.17,38.72
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,70.1,53.62
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,87.8,68.12
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,106.59,83.33
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,125.39,98.34
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,146.93,115.07
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,171.16,134.26
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,171.52,134.16
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,168.26,130.8
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,191.49,148.73
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,215.05,166.68
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,272.39,210.66
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,333.55,256.59
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,371.81,284.86
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,411.21,313.74
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,439.27,333.94
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,468.09,354.58
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,553.59,418.13
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,643.47,483.24
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,673.74,504.43
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,704.36,526.14
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,736.69,550.64
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,768.97,575.07
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,799.26,598.02
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,833.0,623.21
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,843.5,632.09
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,852.24,640.0
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,870.29,656.63
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,886.69,672.1
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,926.97,702.94
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,958.73,726.59
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,936.94,713.84
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,912.77,700.02
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,883.57,681.05
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,852.4,660.63
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,816.76,638.45
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,784.53,618.44
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,741.96,589.83
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,698.62,560.22
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,650.43,526.39
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,602.38,491.48
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,548.24,449.61
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,497.57,409.22
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,439.58,361.75
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,384.53,315.16
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,321.35,260.49
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,263.41,208.93
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,196.65,149.81
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,138.7,92.71
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,74.03,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,19.34,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,11.8,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,17.03,4.42
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,23.98,14.83
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,23.66,15.23
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,23.19,15.07
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,36.76,25.29
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,45.39,33.2
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,53.14,39.71
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,60.89,46.12
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,79.23,61.31
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,97.05,75.86
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,114.89,90.21
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,132.75,104.39
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,157.81,124.24
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,183.21,144.13
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,230.98,181.57
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,275.48,215.9
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,319.27,249.41
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,364.81,283.9
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,406.7,315.48
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,447.63,346.08
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,465.84,359.24
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,484.15,372.52
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,517.91,398.21
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,553.53,425.09
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,623.73,477.72
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,697.92,532.52
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,737.4,561.65
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,777.36,591.18
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,816.36,620.46
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,853.9,648.69
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,862.18,655.46
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,868.79,661.3
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,873.48,666.03
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,876.22,669.47
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,899.01,689.69
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,918.84,707.65
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,955.14,734.27
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,982.99,754.92
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,961.13,741.03
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,936.73,725.68
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,907.37,706.34
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,875.95,685.48
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,839.85,661.73
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,802.16,636.62
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,759.96,607.63
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,721.46,581.08
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,672.49,546.24
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,623.48,510.69
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,569.26,468.53
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,516.2,426.07
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,457.07,377.28
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,403.21,331.2
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,338.67,275.12
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,279.39,222.07
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,211.34,161.44
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,152.0,102.41
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,81.33,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,22.89,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,15.73,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,21.63,6.89
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,28.88,19.0
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,32.28,22.82
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,36.74,27.15
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,58.81,43.46
