Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,14.74,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,19.64,3.9
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,28.82,18.69
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,36.7,26.37
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,47.77,36.46
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,62.14,49.25
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,100.73,68.35
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,141.72,100.08
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,177.39,128.24
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,214.26,158.32
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,251.19,188.86
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,288.62,219.54
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,308.27,236.7
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,327.6,252.66
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,335.57,259.16
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,339.81,262.27
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,387.12,298.77
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,444.28,342.3
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,508.69,389.94
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,575.94,438.77
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,593.45,450.53
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,608.89,460.9
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,607.23,459.09
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,603.19,455.59
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,619.4,468.51
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,635.58,481.34
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,686.94,519.18
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,736.43,555.17
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,741.96,558.42
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,745.72,560.77
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,755.57,569.07
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,763.48,576.04
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,785.01,594.44
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,805.66,612.1
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,844.19,640.28
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,868.4,657.75
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,843.33,641.57
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,815.87,624.08
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,787.97,606.18
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,753.63,583.59
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,712.01,555.94
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,669.32,527.14
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,620.36,493.14
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,571.44,457.02
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,517.61,415.76
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,463.15,372.76
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,399.42,321.12
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,339.49,270.74
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,267.73,209.52
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,203.19,152.79
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,132.9,81.37
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,53.03,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.82,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,10.6,3.26
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,16.39,8.65
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,22.67,14.36
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,28.95,20.01
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,35.24,24.15
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,41.53,29.38
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,43.47,30.9
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,45.41,32.39
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,78.01,58.81
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,111.48,85.61
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,113.61,87.19
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,116.72,89.51
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,134.17,103.13
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,151.23,116.19
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,157.81,120.99
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,164.47,125.89
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,170.26,130.14
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,176.13,134.47
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,216.7,165.6
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,257.64,196.5
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,247.34,188.41
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,236.8,180.33
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,303.13,231.04
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,370.48,281.38
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,445.45,337.14
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,525.67,395.64
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,540.75,406.95
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,555.57,418.52
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,535.68,404.63
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,514.99,390.28
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,525.4,400.96
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,541.12,415.28
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,682.58,525.93
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,811.06,621.11
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,808.3,620.46
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,803.84,619.68
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,770.27,597.28
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,734.93,573.63
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,693.4,546.89
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,650.99,518.82
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,603.17,484.2
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,553.28,446.75
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,495.68,402.19
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,440.04,357.71
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,376.12,305.1
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,316.2,254.09
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,245.24,192.95
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,182.96,137.71
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,116.0,66.08
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,41.21,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,3.44,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,6.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,13.5,5.66
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,20.26,12.02
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,29.44,20.36
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,38.62,28.61
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,49.27,36.01
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,59.92,44.83
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,81.28,62.42
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,102.21,79.36
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,140.43,109.39
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,183.03,142.61
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,239.87,186.34
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,297.32,230.05
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,349.57,269.37
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,403.95,310.04
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,457.14,349.56
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,513.54,390.91
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,558.26,423.67
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,605.63,457.97
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,628.88,473.25
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,650.09,486.93
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,665.8,498.12
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,679.36,507.71
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,696.7,520.34
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,712.76,531.99
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,731.03,546.32
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,748.13,559.82
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,755.98,566.76
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,762.13,572.6
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,767.01,578.24
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,769.88,582.54
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,793.25,603.55
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,812.05,621.45
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,841.22,644.83
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,861.76,662.27
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,838.5,648.3
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,812.73,632.63
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,779.92,610.39
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,745.16,586.6
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,705.88,561.25
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,669.59,537.61
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,622.8,504.3
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,575.72,468.4
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,520.27,424.72
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,466.08,380.64
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,373.81,304.3
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,289.0,232.57
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,239.7,188.31
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,194.01,145.03
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,125.15,63.82
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,54.37,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,11.3,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,18.14,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,28.11,17.77
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,38.28,27.67
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,50.01,38.41
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,67.3,53.82
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,101.8,72.93
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,138.19,101.43
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,166.38,122.76
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,201.53,150.43
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,236.93,178.71
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,274.0,208.19
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,312.49,238.3
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,352.73,269.25
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,395.97,302.52
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,442.28,337.78
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,477.42,364.49
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,516.87,394.04
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,556.94,424.11
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,598.54,454.99
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,630.91,478.42
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,662.67,501.21
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,672.98,508.3
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,680.35,513.29
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,697.96,526.15
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,714.34,538.03
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,727.98,548.48
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,740.24,558.01
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,746.2,562.93
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,750.47,566.76
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,752.09,569.45
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,751.8,570.87
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,768.21,585.51
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,783.71,599.42
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,813.85,624.11
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,834.85,640.58
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,809.64,624.55
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,785.12,609.33
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,750.0,585.56
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,713.38,560.56
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,672.18,533.22
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,630.06,503.75
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,581.35,467.92
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,532.82,431.24
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,476.24,386.99
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,421.36,342.74
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,357.15,289.59
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,295.84,237.23
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,227.03,177.74
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,166.12,123.23
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,101.45,42.69
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,33.83,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,10.81,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,17.35,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,29.43,18.79
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,40.89,29.98
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,51.72,39.98
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,61.95,49.22
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,100.81,70.18
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,134.63,94.59
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,170.05,121.89
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,207.19,151.73
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,244.85,182.83
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,282.58,213.64
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,321.77,244.78
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,362.44,276.54
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,401.11,306.12
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,440.58,335.63
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,474.87,360.89
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,509.04,385.57
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,547.08,413.44
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,589.44,443.96
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,624.57,468.33
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,659.77,492.41
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,668.85,497.79
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,674.72,500.99
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,690.04,512.18
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,704.05,522.35
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,714.69,530.57
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,723.88,537.82
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,729.22,542.64
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,732.95,546.4
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,733.12,548.24
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,731.48,548.88
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,752.58,567.33
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,772.51,584.82
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,801.46,609.22
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,821.22,625.25
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,798.24,611.29
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,770.36,594.04
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,735.3,570.51
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,698.82,545.79
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,656.57,517.68
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,613.64,487.96
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,557.97,446.82
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,503.48,405.55
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,441.38,357.22
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,379.65,307.8
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,314.37,254.06
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,254.06,202.9
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,192.4,149.7
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,137.82,100.81
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,78.28,22.4
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,18.32,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,8.85,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,14.04,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,19.65,10.58
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,24.96,16.14
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,40.33,30.02
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,54.8,43.0
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,70.52,54.0
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,86.34,67.06
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,110.51,86.64
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,135.06,106.18
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,161.68,126.89
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,189.38,148.23
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,219.83,171.44
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,256.47,199.3
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,305.16,236.13
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,355.1,273.66
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,419.15,322.04
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,494.37,378.08
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,534.84,407.78
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,575.97,437.9
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,606.39,459.57
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,636.64,480.92
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,647.58,487.51
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,655.24,491.8
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,676.26,507.16
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,696.17,521.62
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,708.45,530.54
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,719.4,538.61
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,727.02,544.88
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,733.07,550.15
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,732.29,551.06
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,729.69,550.79
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,745.8,565.36
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,758.61,577.57
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,790.93,604.87
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,811.64,621.64
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,788.31,607.46
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,760.16,590.01
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,725.27,566.45
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,689.0,541.71
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,637.78,506.13
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,587.08,469.89
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,465.21,376.5
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,355.5,289.81
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,244.11,199.39
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,144.41,116.28
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,184.85,149.53
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,219.88,175.88
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,172.03,133.6
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,128.21,92.75
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,71.34,7.48
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,15.86,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,10.32,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,16.63,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,27.1,16.49
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,37.97,27.33
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,32.76,23.25
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,28.98,20.08
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,52.56,36.76
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,65.73,49.76
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,93.12,72.22
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,120.56,94.32
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,139.7,109.33
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,159.03,124.29
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,181.49,141.49
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,204.58,159.02
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,234.04,181.36
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,268.47,207.29
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,313.66,241.29
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,361.57,276.91
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,441.09,337.44
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,535.43,407.55
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,590.67,447.56
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,650.93,490.73
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,658.68,494.7
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,663.08,496.57
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,678.21,507.04
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,692.05,516.49
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,705.5,526.67
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,717.72,536.03
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,723.68,540.95
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,728.03,544.84
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,730.48,548.38
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,731.07,550.69
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,749.94,567.43
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,767.83,583.36
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,808.21,615.33
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,838.43,638.51
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,812.37,622.43
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,784.07,605.02
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,749.33,581.83
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,712.94,557.27
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,670.05,529.4
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,628.82,501.7
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,561.39,451.04
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,496.99,401.51
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,442.01,358.51
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,388.74,315.41
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,320.28,258.68
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,255.76,203.74
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,197.55,152.78
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,145.92,104.12
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,81.32,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,21.71,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,10.32,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,16.7,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,27.6,16.73
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,37.94,27.35
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,35.11,25.39
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,37.89,28.06
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,50.49,35.32
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,57.01,42.62
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,72.03,55.01
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,86.59,66.81
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,101.18,78.48
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,115.81,90.02
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,134.87,105.0
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,154.19,120.03
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,173.99,135.33
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,194.09,150.74
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,218.69,169.61
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,243.88,188.8
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,267.03,206.43
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,293.49,226.53
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,318.01,245.04
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,343.27,264.03
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,332.25,255.24
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,320.3,245.81
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,337.9,259.22
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,355.8,272.76
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,360.41,276.39
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,364.92,280.02
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,362.24,278.19
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,359.32,276.24
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,446.39,347.35
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,529.31,414.02
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,537.56,421.09
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,544.37,427.48
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,667.53,524.51
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,780.26,609.44
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,704.97,555.04
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,628.12,497.68
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,622.54,495.92
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,616.97,493.59
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,586.93,473.11
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,554.89,450.67
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,512.51,418.63
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,469.91,385.57
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,422.15,347.16
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,375.21,308.17
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,314.51,256.6
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,256.29,205.77
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,184.54,143.32
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,122.84,86.41
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,65.01,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,13.09,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,6.39,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.04,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,19.02,9.67
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,26.92,17.85
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,25.33,16.86
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,23.35,15.24
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,35.7,23.14
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,44.43,32.19
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,58.13,43.55
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,71.94,54.86
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,95.62,74.07
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,119.4,93.12
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,127.2,99.09
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,134.75,104.78
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,140.41,108.91
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,145.88,112.85
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,158.69,122.67
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,171.66,132.56
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,192.81,148.87
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,214.27,165.29
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,240.29,185.11
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,266.62,205.01
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,304.91,234.09
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,344.77,264.02
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,393.91,301.3
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,444.51,339.22
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,504.66,384.73
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,563.84,428.93
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,615.99,468.17
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,664.43,504.44
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,694.26,527.21
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,718.02,545.86
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,737.75,562.68
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,756.38,578.71
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,809.15,618.9
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,846.06,645.63
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,821.28,629.56
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,794.05,612.19
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,760.13,589.72
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,724.4,565.79
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,686.99,541.2
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,644.19,512.16
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,595.36,476.67
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,546.57,439.68
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,488.66,394.45
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,432.43,348.88
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,358.65,287.67
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,289.23,228.4
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,214.87,164.19
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,149.8,101.85
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,82.12,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,8.85,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,9.83,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,19.66,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,24.63,13.84
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,31.81,21.97
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,31.73,22.39
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,34.28,24.84
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,70.95,51.97
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,100.38,78.05
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,134.54,103.41
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,173.38,132.47
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,215.6,164.34
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,259.56,197.94
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,299.65,229.11
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,343.21,262.79
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,386.25,295.79
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,429.8,328.84
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,469.87,358.86
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,511.87,389.78
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,547.08,415.73
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,582.4,441.39
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,607.63,458.74
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,630.9,474.43
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,641.83,481.55
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,649.29,486.17
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,678.5,507.57
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,706.85,528.17
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,728.23,544.4
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,748.46,559.9
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,754.68,565.18
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,759.02,569.29
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,765.82,576.19
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,770.42,581.59
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,791.95,600.31
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,807.82,614.24
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,833.79,634.33
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,851.44,648.7
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,825.42,632.41
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,796.92,614.62
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,763.06,592.06
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,727.33,567.98
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,689.84,543.64
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,646.95,514.76
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,598.02,478.92
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,549.07,441.56
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,491.55,396.28
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,435.59,350.61
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,373.37,298.32
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,313.3,245.98
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,239.06,181.14
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,173.74,113.97
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,82.11,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,19.66,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,22.82,12.04
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,28.24,18.75
