Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.4,14.45,3.0,2.95,0.0
2018,9,28,6,30,0.0,5.0,2.5,14.7,5.0,4.82,0.0
2018,9,28,6,45,0.0,5.5,2.6,14.95,5.5,5.3,0.0
2018,9,28,7,0,0.0,6.0,2.7,15.2,6.0,5.78,0.0
2018,9,28,7,15,0.0,14.5,2.7,15.4,14.5,13.98,6.82
2018,9,28,7,30,0.0,23.0,2.7,15.6,23.0,22.19,13.29
2018,9,28,7,45,0.0,44.0,2.75,15.85,44.0,42.49,30.52
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,62.82,47.58
2018,9,28,8,15,0.0,72.5,2.8,16.4,72.5,70.09,53.47
2018,9,28,8,30,0.0,80.0,2.8,16.7,80.0,77.37,59.29
2018,9,28,8,45,0.5,105.0,2.85,17.0,105.5,101.05,78.59
2018,9,28,9,0,1.0,130.0,2.9,17.3,131.0,124.7,97.6
2018,9,28,9,15,3.0,156.5,2.95,17.65,158.5,150.39,117.99
2018,9,28,9,30,5.0,183.0,3.0,18.0,186.0,176.34,138.35
2018,9,28,9,45,10.5,204.5,3.05,18.3,211.5,199.63,156.43
2018,9,28,10,0,16.0,226.0,3.1,18.6,237.0,223.47,174.83
2018,9,28,10,15,27.0,256.5,3.2,18.8,275.5,257.14,200.96
2018,9,28,10,30,38.0,287.0,3.3,19.0,314.0,294.12,229.42
2018,9,28,10,45,49.0,306.0,3.35,19.25,341.5,321.49,250.24
2018,9,28,11,0,60.0,325.0,3.4,19.5,369.0,349.71,271.61
2018,9,28,11,15,83.0,341.0,3.45,19.55,403.5,383.98,297.99
2018,9,28,11,30,106.0,357.0,3.5,19.6,438.0,419.48,325.16
2018,9,28,11,45,113.5,361.0,3.55,19.7,448.0,434.91,336.78
2018,9,28,12,0,121.0,365.0,3.6,19.8,458.0,449.24,347.67
2018,9,28,12,15,153.0,362.5,3.65,19.8,479.5,475.65,368.49
2018,9,28,12,30,185.0,360.0,3.7,19.8,501.0,502.35,389.47
2018,9,28,12,45,232.5,349.0,3.7,19.8,523.0,532.52,413.42
2018,9,28,13,0,280.0,338.0,3.7,19.8,545.0,567.29,440.61
2018,9,28,13,15,299.0,323.5,3.7,19.75,539.5,570.79,444.23
2018,9,28,13,30,318.0,309.0,3.7,19.7,534.0,572.94,447.06
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,611.42,479.23
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,640.55,504.27
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,691.35,546.27
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,728.22,575.24
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,700.29,556.05
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,670.23,535.55
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,633.75,509.41
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,595.98,480.93
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,550.92,447.12
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,505.54,412.02
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,455.11,371.21
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,403.98,328.49
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,341.84,275.53
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,283.82,224.28
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,210.83,159.84
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,144.78,87.44
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,66.08,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,10.81,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,12.85,3.45
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,17.24,9.14
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,21.22,12.97
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,31.37,22.11
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,41.52,29.47
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,66.07,50.0
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,89.68,69.45
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,124.34,97.2
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,156.62,122.67
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,189.35,147.79
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,225.36,175.63
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,244.35,190.62
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,262.29,204.46
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,299.69,233.18
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,337.21,261.8
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,370.93,287.65
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,406.96,315.2
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,447.05,345.87
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,490.9,379.13
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,492.78,379.88
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,491.4,378.28
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,456.66,351.3
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,416.43,319.98
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,435.79,335.12
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,452.67,348.22
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,462.87,356.48
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,472.65,364.5
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,470.97,363.89
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,468.57,362.84
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,452.65,352.19
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,435.5,340.61
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,387.59,305.03
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,339.0,268.48
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,264.56,209.13
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,180.72,141.22
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,188.81,148.67
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,190.64,150.9
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,197.66,157.57
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,210.04,168.27
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,204.54,164.34
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,196.1,157.33
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,158.58,125.54
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,127.78,98.63
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,112.7,83.06
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,99.15,52.91
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,45.16,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,17.2,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,22.73,9.68
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,31.47,21.21
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,38.79,28.26
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,49.38,37.88
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,71.01,47.74
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,113.64,79.0
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,144.32,105.29
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,180.88,134.52
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,213.69,160.89
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,244.33,184.79
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,281.31,213.55
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,320.63,243.98
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,363.0,276.51
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,410.49,312.78
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,468.57,356.93
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,493.48,375.77
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,514.3,391.2
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,551.27,419.11
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,589.15,447.3
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,610.76,463.08
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,630.57,477.53
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,649.65,491.71
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,667.21,504.77
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,681.07,515.48
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,694.6,525.95
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,701.23,531.59
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,705.68,535.8
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,670.81,510.93
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,636.29,486.18
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,500.52,386.22
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,365.67,283.34
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,347.65,270.96
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,329.34,257.72
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,365.37,287.82
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,405.85,320.75
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,312.54,247.83
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,223.27,176.81
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,206.3,164.06
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,189.49,150.97
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,157.07,124.64
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,125.37,98.5
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,96.83,74.58
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,68.83,50.84
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,53.3,36.64
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,38.55,14.52
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,23.52,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,3.44,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,5.78,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,9.64,2.59
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,13.5,6.21
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,18.32,10.61
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,23.15,14.01
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,29.44,19.32
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,35.72,24.56
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,42.5,30.1
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,49.28,35.57
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,65.74,48.96
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,82.22,62.17
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,114.94,88.3
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,147.63,113.93
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,141.32,108.46
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,134.8,102.97
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,196.41,151.11
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,260.62,200.05
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,320.79,245.24
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,383.47,291.44
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,395.87,300.53
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,408.52,310.13
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,442.87,336.01
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,478.11,362.28
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,459.6,348.37
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,439.66,333.59
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,516.91,393.35
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,590.64,449.27
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,579.43,441.37
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,566.84,433.04
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,531.16,407.06
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,495.13,380.68
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,499.37,386.04
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,500.97,389.17
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,434.22,338.66
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,362.73,284.1
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,329.08,259.12
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,295.4,233.53
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,243.38,193.05
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,192.65,152.86
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,169.99,134.94
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,146.32,115.52
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,118.89,92.28
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,92.9,69.84
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,49.04,32.84
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,12.54,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,6.39,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,11.3,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,15.32,3.28
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,28.19,18.17
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,43.48,32.13
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,47.61,36.12
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,56.14,40.83
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,88.82,64.77
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,131.41,96.12
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,160.85,119.21
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,191.52,143.64
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,228.39,172.43
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,272.56,206.92
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,282.5,216.0
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,284.53,218.38
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,305.4,234.42
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,326.35,249.92
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,336.04,257.01
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,347.68,265.54
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,383.12,292.23
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,420.52,320.12
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,475.6,361.33
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,533.41,403.96
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,548.24,414.25
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,562.22,424.12
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,510.33,385.36
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,451.71,341.48
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,362.41,275.03
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,271.0,205.36
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,353.53,271.92
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,431.67,333.59
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,502.27,387.4
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,577.59,443.72
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,511.04,394.23
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,452.92,350.66
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,475.11,370.96
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,499.65,392.22
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,500.25,394.33
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,498.94,394.63
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,475.39,378.0
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,448.33,357.85
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,397.27,316.95
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,347.95,276.13
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,277.88,217.74
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,214.25,163.49
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,144.08,102.73
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,77.99,13.0
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,28.53,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,6.88,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,6.7,0.0
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,11.58,4.11
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,16.91,9.06
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,13.71,6.42
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,15.52,6.2
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,31.51,19.23
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,39.59,27.64
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,88.77,67.13
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,139.23,107.02
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,166.18,127.37
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,200.65,154.11
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,202.96,156.88
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,203.54,157.69
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,241.9,187.3
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,281.55,217.46
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,313.04,241.1
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,345.62,265.39
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,381.99,292.9
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,422.06,322.98
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,491.78,375.68
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,565.83,430.5
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,592.77,450.61
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,618.31,470.06
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,562.89,428.74
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,506.35,386.07
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,527.02,403.4
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,546.9,419.72
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,585.28,449.97
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,617.01,475.3
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,623.62,482.18
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,629.85,488.91
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,658.0,512.67
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,676.84,528.07
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,648.46,508.73
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,618.14,487.92
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,574.47,455.57
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,532.82,424.09
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,437.22,350.32
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,344.7,277.31
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,219.87,176.41
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,89.09,68.47
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,128.81,100.3
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,155.83,118.55
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,109.23,76.2
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,61.59,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,22.56,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,9.83,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,15.54,1.28
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,29.11,18.82
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,41.67,30.61
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,52.06,40.18
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,62.83,47.08
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,63.85,47.84
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,60.89,45.69
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,73.42,56.0
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,85.69,65.96
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,121.89,95.21
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,158.65,124.54
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,195.0,153.07
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,235.93,185.07
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,253.19,198.36
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,270.93,212.07
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,307.88,240.77
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,346.26,270.36
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,349.97,272.91
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,352.73,274.79
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,369.31,287.58
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,386.11,300.5
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,442.29,344.9
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,499.53,389.64
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,537.17,419.1
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,572.48,446.85
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,582.38,455.46
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,591.04,463.36
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,585.66,460.22
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,578.74,456.01
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,586.42,463.68
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,585.58,465.13
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,640.14,510.57
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,680.57,543.43
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,654.97,525.3
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,627.25,505.46
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,588.94,476.44
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,549.58,446.04
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,492.84,401.37
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,436.8,356.25
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,369.14,300.71
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,305.93,247.45
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,254.44,202.49
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,206.12,158.87
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,148.9,104.6
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,90.51,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,34.71,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,11.8,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,19.65,1.29
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,24.78,15.25
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,29.73,20.41
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,44.12,33.47
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,62.13,44.16
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,105.17,73.54
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,139.18,100.93
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,172.01,126.49
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,207.24,154.85
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,238.9,181.32
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,270.63,207.61
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,308.49,237.47
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,348.26,268.91
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,401.43,310.29
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,462.14,357.09
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,481.95,371.81
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,494.81,380.59
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,522.53,400.78
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,549.68,420.04
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,578.68,441.03
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,607.54,461.62
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,599.86,454.75
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,588.57,445.46
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,600.64,455.7
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,611.38,464.78
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,629.61,479.88
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,646.27,493.82
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,679.07,520.97
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,706.72,544.36
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,694.63,537.66
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,679.88,529.12
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,684.59,535.08
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,682.37,535.6
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,656.84,518.92
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,626.01,497.9
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,587.96,469.48
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,548.85,439.65
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,503.15,405.25
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,457.64,369.66
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,404.39,326.16
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,351.49,281.46
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,287.61,226.6
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,229.18,174.71
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,155.09,105.6
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,82.07,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,9.83,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,11.3,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,18.83,0.0
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,23.08,13.6
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,29.77,20.29
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,39.81,29.46
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,56.37,39.21
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,96.04,62.72
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,133.24,91.13
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,169.76,119.36
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,209.43,151.59
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,248.43,183.88
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,290.38,218.75
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,331.06,252.67
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,373.91,287.96
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,413.96,320.67
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,455.17,353.72
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,492.21,383.2
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,529.26,412.15
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,561.81,437.31
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,593.37,461.34
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,618.73,480.58
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,642.31,498.3
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,660.68,511.93
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,676.95,523.94
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,686.44,531.31
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,693.57,536.98
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,694.93,538.5
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,693.87,538.29
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,686.86,534.03
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,677.46,528.04
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,680.66,532.21
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,680.27,533.69
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,696.46,547.72
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,704.7,555.46
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,676.22,536.06
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,645.7,515.08
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,607.26,486.15
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,571.13,458.17
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,524.99,422.42
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,478.87,385.53
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,423.06,339.7
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,369.24,293.87
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,304.16,237.68
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,242.49,182.81
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,164.29,107.66
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,76.29,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,11.3,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,19.07,0.0
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,23.27,13.51
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,29.98,20.28
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,41.87,31.04
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,57.73,45.14
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,100.8,69.32
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,134.96,96.25
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,168.62,122.26
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,204.93,151.47
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,240.29,180.75
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,277.18,211.31
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,313.51,241.14
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,351.27,271.8
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,385.55,299.52
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,423.55,329.75
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,455.49,354.81
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,487.19,379.23
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,518.74,403.58
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,550.54,427.82
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,582.27,452.12
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,614.19,476.34
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,631.04,488.56
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,646.08,499.39
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,655.0,505.84
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,661.86,510.77
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,668.29,515.72
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,671.13,518.1
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,666.25,515.11
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,659.05,510.49
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,664.47,516.15
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,666.26,519.1
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,683.09,533.56
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,692.43,541.52
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,666.86,524.12
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,635.91,502.03
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,596.76,472.78
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,556.54,442.07
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,509.83,405.49
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,463.12,368.08
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,408.65,323.87
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,358.67,281.58
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,294.48,226.86
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,235.61,174.71
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,157.6,97.56
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,71.38,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
