Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,14.74,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,21.78,10.51
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,29.89,20.0
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,39.36,28.81
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,49.09,37.66
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,74.22,49.4
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,111.66,79.43
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,141.58,106.21
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,163.7,124.71
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,184.8,142.41
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,214.43,165.47
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,247.06,191.13
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,284.61,220.43
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,329.0,255.27
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,355.15,276.4
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,381.13,297.16
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,405.84,316.76
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,430.37,336.02
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,445.29,347.86
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,459.06,358.74
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,469.13,366.81
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,478.08,374.0
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,457.26,358.16
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,434.39,340.64
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,436.5,343.35
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,437.59,345.22
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,456.73,361.28
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,474.39,376.15
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,482.06,383.39
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,481.99,384.79
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,405.56,325.08
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,337.66,271.1
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,324.08,261.08
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,309.37,249.74
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,291.49,235.45
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,271.9,219.24
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,228.14,183.15
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,186.47,148.1
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,149.53,116.12
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,114.32,85.0
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,87.63,54.96
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,46.06,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,8.85,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,16.71,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,24.9,12.21
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,34.09,23.66
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,44.26,33.28
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,52.79,41.2
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,78.86,52.04
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,111.79,75.64
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,144.93,103.43
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,175.57,130.16
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,204.0,155.32
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,229.8,178.01
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,250.46,196.06
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,278.29,218.82
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,307.07,242.19
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,341.86,270.07
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,381.18,301.53
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,414.82,328.58
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,451.08,357.62
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,493.5,391.85
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,539.7,428.79
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,568.64,451.99
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,596.8,474.53
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,608.05,483.3
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,616.79,490.14
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,594.21,472.02
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,567.92,451.05
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,545.43,433.59
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,523.64,416.46
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,535.72,427.17
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,547.26,437.08
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,566.35,453.21
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,574.85,461.01
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,547.49,439.58
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,515.68,414.46
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,475.86,382.44
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,435.58,349.16
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,386.32,308.39
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,338.35,267.18
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,280.65,217.29
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,225.33,167.71
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,152.0,92.97
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,71.0,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,17.69,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,21.67,9.14
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,27.38,17.85
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,31.05,21.69
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,42.87,32.41
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,72.49,47.37
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,113.06,77.68
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,144.57,104.57
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,175.82,129.4
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,209.44,156.93
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,242.5,184.44
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,277.1,213.16
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,308.89,239.55
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,340.33,265.4
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,369.95,289.65
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,399.91,313.82
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,428.43,336.61
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,456.91,359.08
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,476.06,374.13
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,493.84,387.92
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,506.51,397.62
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,517.62,406.02
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,526.04,412.83
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,532.84,418.38
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,537.8,422.79
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,540.95,425.83
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,536.81,423.37
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,530.64,419.36
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,545.13,431.7
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,553.47,439.25
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,571.13,454.24
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,581.4,463.29
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,544.19,434.48
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,508.81,406.6
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,469.2,374.78
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,429.21,341.74
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,377.04,298.97
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,329.62,258.56
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,270.92,208.19
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,216.62,159.55
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,149.18,85.93
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,74.99,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,16.71,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,20.3,7.24
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,29.01,19.1
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,36.73,26.53
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,42.67,32.07
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,66.98,40.23
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,106.27,66.74
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,140.24,94.79
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,174.68,122.94
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,209.82,152.58
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,241.61,180.7
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,273.45,208.33
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,304.78,234.4
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,336.24,260.18
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,363.82,282.53
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,393.06,305.84
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,426.6,332.39
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,461.92,360.15
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,471.0,367.04
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,476.6,371.01
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,489.32,380.64
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,500.68,389.09
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,520.36,404.71
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,539.07,419.53
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,559.74,435.8
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,576.66,449.24
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,583.16,455.07
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,586.68,458.72
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,534.53,418.62
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,479.61,376.22
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,440.88,346.99
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,396.05,312.68
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,388.32,307.4
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,371.62,294.77
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,357.59,283.59
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,342.69,270.88
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,301.43,236.93
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,261.05,202.71
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,207.37,157.45
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,160.36,116.19
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,110.31,57.84
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,50.86,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,16.22,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,20.38,6.0
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,30.74,20.3
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,40.64,29.7
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,49.72,38.02
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,71.41,47.23
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,103.96,66.94
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,138.82,92.34
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,174.17,120.14
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,211.93,151.09
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,249.12,181.76
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,288.96,214.69
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,321.09,242.39
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,351.32,267.84
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,385.25,295.17
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,420.77,323.28
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,446.65,343.78
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,471.18,362.86
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,489.56,376.92
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,504.49,388.15
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,521.95,401.34
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,536.5,412.24
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,548.33,421.22
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,558.37,428.82
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,557.05,427.85
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,553.53,425.29
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,540.81,416.02
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,528.43,406.92
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,549.91,424.19
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,562.4,434.58
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,557.54,431.46
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,548.87,425.39
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,514.19,399.44
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,478.55,372.31
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,429.18,334.01
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,383.04,297.26
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,329.1,254.61
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,278.02,212.9
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,203.39,152.43
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,138.07,98.47
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,89.38,41.36
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,33.11,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,16.22,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,21.4,5.0
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,25.66,15.98
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,29.87,20.43
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,43.25,32.51
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,65.71,44.15
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,104.11,71.38
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,135.31,96.53
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,166.0,120.29
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,199.04,146.68
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,231.34,172.96
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,264.95,200.23
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,295.43,224.85
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,326.55,249.66
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,355.55,272.73
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,386.39,296.89
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,415.09,319.26
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,444.16,341.69
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,481.9,371.36
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,522.96,403.39
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,546.74,421.97
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,569.19,439.55
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,577.39,446.61
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,583.15,451.87
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,582.48,452.22
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,579.31,450.7
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,557.02,434.33
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,532.65,416.29
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,533.46,418.18
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,531.31,417.61
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,545.5,429.63
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,552.78,436.07
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,522.49,412.88
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,490.63,388.1
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,445.08,351.94
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,402.08,316.79
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,324.67,254.55
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,253.53,196.34
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,195.5,147.79
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,145.25,103.91
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,91.84,37.05
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,33.74,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,14.25,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,17.49,1.34
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,24.43,14.78
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,31.0,21.29
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,42.15,31.37
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,61.93,40.96
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,102.13,69.73
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,132.62,95.26
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,162.85,118.2
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,196.32,144.57
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,229.81,171.31
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,266.17,200.57
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,296.17,225.22
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,329.25,252.0
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,360.27,276.87
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,392.15,302.11
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,419.14,323.32
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,445.83,343.99
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,479.11,369.9
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,514.55,397.16
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,528.17,407.38
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,539.57,415.85
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,552.91,426.35
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,564.43,435.43
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,527.27,406.8
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,489.57,377.6
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,476.06,368.02
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,461.11,357.19
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,490.37,381.37
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,517.93,403.71
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,496.38,387.89
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,473.25,370.81
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,435.37,341.94
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,394.68,310.49
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,351.04,275.99
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,308.45,241.58
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,268.33,209.44
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,229.43,177.11
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,191.95,144.46
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,156.92,111.15
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,110.41,36.36
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,61.26,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,11.3,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,18.1,0.0
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,26.93,16.92
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,35.92,25.84
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,45.82,35.01
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,64.35,43.92
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,95.59,61.1
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,130.35,85.34
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,165.61,114.51
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,200.18,144.31
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,233.81,173.33
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,267.25,202.02
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,305.18,232.6
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,348.04,267.2
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,381.17,294.94
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,414.61,322.56
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,442.41,345.31
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,468.67,366.41
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,492.88,385.99
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,515.64,404.18
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,552.19,433.34
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,588.87,462.37
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,600.07,471.87
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,608.55,479.36
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,598.32,472.08
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,585.83,462.99
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,601.26,476.35
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,614.03,487.46
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,595.37,473.7
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,574.53,458.22
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,569.71,455.51
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,561.06,449.47
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,524.56,421.11
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,487.17,391.51
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,426.43,342.47
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,366.98,293.59
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,299.49,238.22
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,235.99,185.11
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,181.84,138.65
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,132.94,94.54
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,78.83,17.24
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,24.07,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,11.3,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,19.01,0.0
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,22.48,12.96
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,28.39,19.14
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,32.79,23.4
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,48.26,29.44
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,93.05,60.7
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,126.85,91.94
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,156.49,114.93
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,188.54,140.65
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,218.97,165.61
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,250.83,191.77
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,280.99,216.45
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,312.13,241.64
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,341.04,264.98
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,370.15,288.22
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,395.18,307.99
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,419.95,327.25
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,435.34,339.18
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,449.17,349.71
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,462.27,359.79
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,474.2,368.87
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,481.34,374.79
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,487.12,379.68
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,496.43,387.51
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,504.2,394.16
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,502.44,393.82
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,498.74,392.01
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,513.02,404.39
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,521.54,412.22
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,540.15,427.65
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,548.7,435.14
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,520.5,413.35
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,488.12,387.98
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,447.93,355.48
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,407.47,321.79
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,358.13,281.05
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,310.36,240.08
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,250.64,188.74
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,193.97,135.92
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,111.53,12.25
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,36.6,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,11.3,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,19.28,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,24.14,14.19
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,28.88,19.6
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,40.21,29.99
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,56.59,38.71
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,93.52,62.78
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,126.5,90.6
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,156.79,113.8
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,189.87,140.2
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,222.07,166.4
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,254.55,193.09
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,289.68,221.66
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,327.66,252.46
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,360.32,279.0
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,394.15,306.11
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,419.51,326.45
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,443.8,345.56
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,461.13,359.12
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,476.4,370.81
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,495.39,385.47
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,513.29,399.13
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,526.03,409.06
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,535.43,416.5
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,537.82,418.55
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,538.09,419.01
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,529.78,413.29
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,519.39,405.99
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,529.06,414.2
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,534.98,419.33
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,548.85,430.65
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,556.09,436.63
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,527.68,414.55
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,495.03,388.94
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,454.33,356.51
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,413.32,322.82
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,362.81,281.85
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,313.85,240.52
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,251.04,187.18
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,198.01,136.39
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,113.01,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,37.34,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
