Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,8,15,197.5,60.5,2.05,10.3,95.0,48.56,37.68
2018,12,7,8,30,228.0,75.0,2.0,10.6,122.0,62.55,46.11
2018,12,7,8,45,216.0,91.0,2.0,10.85,143.0,87.61,62.53
2018,12,7,9,0,204.0,107.0,2.0,11.1,164.0,111.54,81.3
2018,12,7,9,15,254.5,117.5,1.85,11.4,198.0,138.8,101.6
2018,12,7,9,30,305.0,128.0,1.7,11.7,232.0,169.9,125.93
2018,12,7,9,45,398.0,125.0,1.55,11.95,274.0,200.38,148.88
2018,12,7,10,0,491.0,122.0,1.4,12.2,316.0,239.21,179.57
2018,12,7,10,15,503.5,127.5,1.25,12.7,337.5,267.4,203.98
2018,12,7,10,30,516.0,133.0,1.1,13.2,359.0,295.38,227.79
2018,12,7,10,45,514.0,140.0,1.0,13.65,373.0,319.12,248.08
2018,12,7,11,0,512.0,147.0,0.9,14.1,387.0,341.54,266.75
2018,12,7,11,15,462.5,163.0,0.85,14.55,384.0,351.35,275.54
2018,12,7,11,30,413.0,179.0,0.8,15.0,381.0,357.69,281.1
2018,12,7,11,45,406.0,182.5,0.8,15.45,382.0,368.45,289.83
2018,12,7,12,0,399.0,186.0,0.8,15.9,383.0,377.78,297.22
2018,12,7,12,15,414.0,181.0,0.85,16.15,384.5,388.19,305.84
2018,12,7,12,30,429.0,176.0,0.9,16.4,386.0,397.58,313.6
2018,12,7,12,45,433.5,171.0,1.0,16.6,379.0,400.42,316.53
2018,12,7,13,0,438.0,166.0,1.1,16.8,372.0,401.83,318.31
2018,12,7,13,15,445.0,157.5,1.15,16.8,360.0,399.46,317.22
2018,12,7,13,30,452.0,149.0,1.2,16.8,348.0,395.49,314.8
2018,12,7,13,45,511.5,128.0,1.2,16.8,341.5,403.59,321.71
2018,12,7,14,0,571.0,107.0,1.2,16.8,335.0,411.34,327.98
2018,12,7,14,15,678.0,83.0,1.2,16.7,332.5,433.65,345.27
2018,12,7,14,30,785.0,59.0,1.2,16.6,330.0,449.07,356.49
2018,12,7,14,45,755.0,56.5,1.2,16.5,294.5,420.04,332.93
2018,12,7,15,0,725.0,54.0,1.2,16.4,259.0,389.83,308.04
2018,12,7,15,15,638.5,54.5,1.2,16.4,215.5,340.16,267.33
2018,12,7,15,30,552.0,55.0,1.2,16.4,172.0,291.43,226.64
2018,12,7,15,45,483.0,46.5,1.15,15.7,132.5,242.13,185.05
2018,12,7,16,0,414.0,38.0,1.1,15.0,93.0,195.69,144.61
2018,12,7,16,15,322.5,29.0,1.1,14.7,62.5,145.56,95.79
2018,12,7,16,30,231.0,20.0,1.1,14.4,32.0,92.25,0.0
2018,12,7,16,45,115.5,10.0,1.1,14.15,16.0,36.99,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,9.83,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,19.66,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,22.62,11.69
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,28.17,19.01
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,34.38,25.1
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,44.79,34.75
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,82.07,54.06
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,111.94,80.67
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,138.94,100.75
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,169.47,124.76
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,197.08,147.12
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,229.73,174.13
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,260.21,199.79
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,292.56,227.0
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,319.15,249.8
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,345.55,272.1
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,361.0,285.85
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,374.19,297.37
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,379.21,302.11
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,381.53,304.37
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,385.84,308.19
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,388.62,310.64
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,395.75,316.69
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,401.62,321.64
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,398.2,319.31
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,393.22,315.69
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,400.31,321.62
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,407.09,326.92
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,429.62,344.4
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,445.3,355.78
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,401.88,320.81
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,361.1,287.58
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,320.93,254.04
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,281.26,219.99
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,249.68,191.79
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,218.32,162.12
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,150.03,99.37
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,82.0,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,32.64,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,8.36,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,16.71,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,22.99,11.5
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,32.17,22.39
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,39.78,29.85
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,49.65,39.08
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,78.94,51.26
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,108.58,72.38
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,136.88,95.47
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,164.63,119.51
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,161.81,123.68
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,147.44,117.04
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,174.24,139.01
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,202.69,162.22
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,196.81,157.99
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,189.11,152.16
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,139.38,111.73
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,86.06,67.5
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,114.67,91.54
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,144.88,116.58
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,192.42,155.76
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,241.25,195.49
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,265.42,215.45
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,287.23,233.64
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,326.38,266.4
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,365.3,298.62
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,391.97,320.87
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,417.77,342.09
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,378.36,310.16
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,337.4,276.84
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,307.06,251.87
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,276.52,226.11
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,252.04,204.53
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,226.85,181.62
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,171.75,134.73
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,116.86,88.16
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,73.38,48.39
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,25.02,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,10.59,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,3.44,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,6.88,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,16.54,6.35
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,25.89,16.88
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,36.65,27.04
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,46.91,36.6
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,64.65,49.8
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,81.57,63.87
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,85.45,67.09
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,88.94,69.99
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,92.2,72.86
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,93.75,74.21
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,118.52,94.87
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,143.46,115.43
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,155.73,125.25
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,168.1,135.17
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,171.02,137.43
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,173.37,139.2
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,187.27,150.44
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,201.19,161.67
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,233.54,188.12
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,269.56,217.37
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,303.21,244.9
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,340.56,275.19
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,356.79,288.82
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,376.09,304.81
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,389.26,315.94
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,401.76,326.26
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,429.58,348.5
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,449.86,363.96
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,422.81,341.25
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,394.43,316.96
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,339.06,270.65
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,285.52,225.25
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,231.15,179.04
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,180.43,134.98
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,137.55,91.68
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,90.36,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,36.27,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,8.85,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,17.69,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,19.61,8.14
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,26.12,17.08
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,28.23,19.57
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,31.17,22.48
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,71.56,41.07
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,100.3,65.64
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,130.88,92.07
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,160.09,118.61
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,188.09,141.37
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,218.31,166.37
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,247.22,190.17
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,280.23,217.49
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,302.9,237.3
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,324.66,256.05
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,336.67,267.22
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,344.94,275.0
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,360.16,287.85
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,373.42,298.97
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,382.48,306.9
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,390.4,313.87
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,393.82,317.21
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,395.84,319.37
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,391.56,316.61
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,385.73,312.53
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,394.85,320.58
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,403.57,327.97
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,425.92,345.83
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,441.32,357.43
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,408.34,329.95
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,374.71,301.51
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,342.87,273.61
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,310.39,244.21
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,262.03,202.11
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,219.17,163.35
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,148.22,98.71
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,78.35,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,31.0,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,15.73,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,21.51,8.78
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,29.92,20.13
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,35.01,25.41
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,39.22,29.55
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,71.58,42.72
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,102.04,63.75
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,133.7,91.39
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,160.72,116.92
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,191.33,141.46
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,225.79,169.95
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,255.78,196.16
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,286.43,222.83
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,311.55,245.01
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,336.09,266.38
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,350.62,279.88
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,362.48,290.74
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,382.78,307.89
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,402.76,324.63
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,412.78,333.42
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,421.19,340.79
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,434.09,351.83
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,443.62,360.12
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,439.2,356.96
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,432.74,352.05
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,418.71,341.0
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,402.91,328.32
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,399.92,325.7
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,393.91,320.19
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,351.82,285.37
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,310.47,250.83
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,304.68,243.94
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,294.65,232.26
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,262.56,202.81
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,232.21,173.1
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,165.66,110.74
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,96.75,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,39.01,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,17.69,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,19.38,6.82
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,25.36,16.22
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,29.45,20.54
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,33.48,24.46
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,70.31,41.66
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,100.3,65.85
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,130.44,90.77
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,160.98,117.53
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,188.6,139.7
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,221.6,166.96
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,252.02,192.58
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,284.49,220.0
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,310.68,242.86
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,336.59,265.2
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,351.08,278.6
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,362.7,289.2
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,371.92,297.52
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,379.14,303.97
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,389.4,312.72
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,398.44,320.37
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,402.15,323.75
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,404.36,325.85
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,401.17,323.74
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,396.34,320.22
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,406.46,328.73
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,416.31,336.65
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,437.02,352.85
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,451.33,363.28
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,422.46,339.05
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,392.37,313.39
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,354.62,281.11
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,316.91,247.94
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,268.3,206.19
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,225.48,167.84
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,159.82,106.99
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,93.97,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,37.88,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,4.91,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,10.12,0.41
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,15.43,7.43
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,21.22,12.96
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,27.02,18.33
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,27.5,17.78
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,27.98,18.26
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,19.78,11.26
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,11.57,4.24
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,23.16,14.11
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,34.76,23.94
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,62.14,47.03
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,89.33,69.79
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,162.48,128.75
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,243.84,194.73
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,300.39,240.77
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,361.79,290.98
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,360.37,291.04
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,353.5,286.29
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,335.56,272.21
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,312.52,253.69
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,258.03,209.28
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,198.37,160.0
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,171.07,137.62
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,140.76,112.56
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,157.61,126.96
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,171.66,138.96
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,139.22,112.02
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,106.82,84.92
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,133.54,107.57
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,158.41,128.02
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,165.42,132.89
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,171.65,136.44
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,140.48,109.13
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,110.51,82.53
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,71.23,46.73
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,29.24,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,11.5,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,9.83,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,22.42,6.99
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,35.26,24.2
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,47.83,36.28
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,60.1,47.66
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,77.48,57.27
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,95.53,71.21
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,104.05,80.08
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,107.09,84.76
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,111.6,88.47
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,115.77,91.84
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,124.23,98.52
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,133.06,105.51
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,135.84,107.75
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,138.16,109.54
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,156.0,123.94
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,174.39,138.75
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,183.47,145.99
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,192.49,153.21
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,226.15,180.58
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,263.49,210.74
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,248.84,199.06
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,233.43,186.84
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,201.65,161.26
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,172.6,137.68
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,147.92,117.72
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,122.98,97.35
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,108.14,85.24
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,93.1,72.83
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,111.34,88.02
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,131.02,104.16
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,105.7,82.89
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,77.75,59.4
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,60.88,45.06
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,43.95,30.47
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,28.16,15.87
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,12.54,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,6.39,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,6.26,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,9.64,2.43
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,13.01,5.71
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,16.39,8.86
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,19.77,11.16
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,23.15,14.09
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,27.5,17.82
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,31.85,21.52
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,30.41,20.26
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,28.96,18.99
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,35.24,24.27
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,41.53,29.54
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,49.76,36.42
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,57.99,43.27
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,44.92,32.26
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,31.87,21.25
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,57.99,43.19
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,84.15,65.04
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,70.1,53.3
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,56.06,41.56
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,46.38,33.46
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,36.7,25.35
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,42.5,30.27
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,48.31,35.19
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,41.53,29.52
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,34.76,23.84
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,25.09,15.68
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,15.43,7.49
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,24.61,15.31
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,33.79,23.1
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,33.79,23.04
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,33.79,22.9
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,27.02,17.0
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,20.26,11.04
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,13.98,5.07
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,8.85,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,19.3,3.59
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,32.17,21.49
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,44.82,33.7
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,57.16,45.13
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,74.56,55.04
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,94.26,69.74
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,118.16,87.58
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,142.68,106.44
2018,12,17,9,45,237.0,137.0,1.55,14.35,221.0,170.6,128.41
2018,12,17,10,0,278.0,148.0,1.5,14.6,253.0,201.35,153.07
2018,12,17,10,15,335.0,150.0,1.5,14.8,285.0,231.11,176.79
2018,12,17,10,30,392.0,152.0,1.5,15.0,317.0,263.18,202.69
2018,12,17,10,45,418.0,154.5,1.55,15.2,338.0,288.99,224.37
2018,12,17,11,0,444.0,157.0,1.6,15.4,359.0,315.35,246.39
2018,12,17,11,15,431.0,164.5,1.65,15.5,365.0,331.16,260.37
2018,12,17,11,30,418.0,172.0,1.7,15.6,371.0,345.26,272.7
2018,12,17,11,45,377.0,182.5,1.75,15.7,363.0,346.72,274.95
