Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,346.65,275.69
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,328.26,261.85
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,304.85,243.76
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,262.6,210.32
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,215.48,172.41
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,214.75,172.25
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,213.87,171.83
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,199.65,160.65
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,185.02,149.06
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,144.04,115.56
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,103.16,81.71
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,109.68,87.35
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,111.06,88.33
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,119.2,94.53
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,127.61,100.47
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,102.35,78.72
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,78.07,57.59
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,51.32,33.19
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,20.68,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,9.78,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,11.8,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,22.27,3.9
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,33.61,22.56
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,46.22,34.86
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,55.56,43.68
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,74.08,53.75
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,97.83,70.23
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,122.55,88.48
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,149.81,109.76
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,178.46,132.12
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,208.92,156.57
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,233.94,178.26
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,258.79,199.64
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,281.96,219.35
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,304.73,238.4
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,323.76,254.38
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,342.07,269.54
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,353.78,279.38
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,364.14,287.96
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,366.29,290.18
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,368.87,292.61
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,344.57,274.18
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,318.41,254.15
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,298.72,239.06
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,278.05,222.96
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,289.68,232.61
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,300.32,241.2
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,241.97,194.51
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,189.54,152.11
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,143.48,114.5
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,99.86,78.42
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,124.62,98.53
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,147.32,115.51
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,191.91,147.89
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,224.15,166.41
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,160.4,108.73
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,97.22,2.05
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,38.78,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,14.74,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,13.18,0.0
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,14.91,6.84
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,25.0,16.3
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,38.64,28.7
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,47.28,34.68
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,55.81,42.02
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,69.89,53.91
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,84.13,65.78
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,97.17,76.52
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,110.35,87.29
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,132.56,105.1
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,154.81,122.92
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,181.18,143.91
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,209.2,166.27
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,242.57,192.6
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,280.01,222.4
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,282.73,224.9
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,284.77,226.78
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,289.39,230.69
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,293.33,233.97
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,296.55,236.77
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,299.29,239.18
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,296.86,237.5
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,293.76,235.26
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,299.79,240.39
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,300.51,241.17
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,352.13,282.53
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,395.36,315.8
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,395.18,314.13
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,389.54,307.68
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,326.71,256.92
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,266.36,207.73
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,227.07,174.01
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,189.13,140.35
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,146.86,99.91
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,101.32,7.76
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,40.7,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,10.81,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,20.84,1.04
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,33.52,22.47
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,34.44,24.79
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,36.71,27.3
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,38.77,26.71
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,35.72,25.31
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,74.39,56.74
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,113.5,88.1
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,128.31,101.64
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,139.19,111.66
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,156.72,125.9
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,175.01,140.72
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,193.61,155.71
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,212.92,171.21
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,201.3,161.91
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,188.14,151.31
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,191.32,153.92
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,194.25,156.24
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,192.75,155.03
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,191.09,153.74
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,186.81,150.32
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,179.82,144.69
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,183.16,147.62
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,183.97,148.46
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,171.16,138.19
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,158.14,127.72
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,144.58,116.67
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,127.61,102.68
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,116.15,93.17
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,104.81,83.63
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,84.13,66.08
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,63.59,48.52
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,50.03,36.74
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,36.32,24.71
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,33.0,19.93
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,30.85,0.46
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,20.63,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,9.83,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,14.27,0.0
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,20.19,11.07
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,23.63,15.03
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,29.44,20.51
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,33.47,16.01
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,35.52,18.55
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,43.22,27.62
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,44.41,32.16
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,71.79,55.35
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,98.45,77.69
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,107.21,84.95
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,115.8,92.02
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,105.82,83.57
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,95.51,74.86
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,93.68,73.25
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,91.81,71.62
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,130.73,103.8
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,171.44,137.13
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,222.18,178.6
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,277.26,223.22
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,266.54,214.74
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,255.04,205.76
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,290.24,234.94
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,321.52,260.65
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,329.86,267.79
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,341.52,277.42
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,350.48,284.9
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,358.62,291.28
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,320.88,260.29
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,285.96,231.22
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,252.6,202.85
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,219.85,174.43
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,199.61,155.64
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,179.33,135.55
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,142.47,99.35
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,101.95,18.99
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,47.99,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,14.74,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,19.41,0.0
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,24.63,14.91
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,35.72,25.92
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,46.43,35.99
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,63.2,42.99
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,92.01,59.78
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,120.92,80.25
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,152.47,105.11
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,182.04,131.91
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,209.65,157.31
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,239.47,182.66
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,271.06,209.56
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,299.92,234.17
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,330.72,260.18
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,341.86,271.23
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,349.97,279.22
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,349.99,280.23
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,345.03,276.88
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,343.09,275.77
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,339.53,273.17
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,336.23,270.78
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,331.87,267.47
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,254.67,205.76
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,175.83,141.48
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,172.92,139.45
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,169.88,137.1
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,166.64,134.6
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,163.25,131.91
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,189.67,153.84
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,213.69,173.01
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,201.79,162.22
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,188.53,149.82
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,155.33,121.28
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,123.51,93.46
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,95.59,66.64
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,68.1,14.78
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,35.09,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.9,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,18.62,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,30.96,19.93
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,44.25,33.2
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,57.31,45.4
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,71.34,53.36
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,92.97,67.52
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,111.94,83.7
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,125.14,95.99
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,138.23,108.24
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,146.66,116.36
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,178.41,140.47
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,216.68,170.35
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,238.24,187.76
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,262.33,207.37
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,280.58,222.58
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,298.7,237.56
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,306.86,244.54
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,314.2,250.8
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,341.96,273.35
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,372.76,298.1
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,326.03,261.39
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,276.19,221.78
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,219.34,176.18
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,161.85,129.24
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,139.29,111.01
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,116.62,92.44
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,108.31,85.73
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,99.98,78.91
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,76.89,59.61
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,54.11,40.42
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,46.37,33.82
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,38.63,27.13
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,37.43,25.76
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,37.21,24.81
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,42.56,26.89
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,44.74,9.82
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,26.98,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.98,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.85,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,6.74,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,10.12,3.19
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,13.5,6.35
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,15.43,7.54
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,17.36,9.25
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,35.83,25.04
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,54.42,40.82
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,68.45,52.63
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,82.21,64.12
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,92.65,71.78
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,105.36,81.68
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,104.17,80.33
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,105.38,81.34
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,107.95,84.02
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,110.11,86.3
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,73.39,56.16
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,32.84,22.09
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,33.8,22.93
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,34.77,23.76
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,42.99,30.72
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,51.21,37.69
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,57.53,43.06
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,63.84,48.44
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,51.71,38.27
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,39.59,28.06
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,43.95,31.81
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,48.3,35.55
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,65.09,49.88
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,81.23,63.48
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,60.46,45.75
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,39.98,28.22
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,33.19,22.25
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,26.46,16.28
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,46.76,30.42
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,59.78,17.86
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,28.32,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,9.83,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,16.03,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,23.37,13.48
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,28.07,18.98
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,30.68,21.72
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,54.27,32.81
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,85.35,54.24
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,116.69,79.97
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,146.65,106.82
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,175.24,129.46
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,205.33,154.11
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,235.86,179.83
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,268.73,207.76
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,296.99,232.31
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,325.9,257.27
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,342.85,273.07
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,357.31,286.38
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,368.2,296.36
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,377.07,304.4
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,385.7,312.13
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,392.9,318.57
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,398.13,323.36
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,401.92,326.89
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,398.35,324.52
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,393.17,320.74
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,386.54,315.78
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,378.18,309.26
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,405.42,331.54
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,425.44,347.3
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,419.1,341.19
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,410.54,332.58
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,374.18,300.91
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,337.52,268.17
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,278.22,217.46
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,226.07,172.01
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,182.71,130.34
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,137.36,52.48
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,68.4,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,5.9,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,14.15,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,22.53,12.78
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,32.06,22.53
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,41.25,31.19
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,56.41,42.4
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,74.15,56.92
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,102.96,75.92
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,142.44,103.75
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,168.78,122.48
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,204.54,150.39
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,234.37,176.77
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,264.85,203.77
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,293.09,229.36
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,319.75,253.12
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,339.64,270.95
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,357.95,287.11
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,369.95,297.89
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,380.07,306.86
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,386.14,312.66
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,390.51,316.92
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,394.47,320.81
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,396.99,323.44
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,396.74,323.91
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,394.9,322.99
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,387.32,317.38
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,378.06,310.24
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,401.91,329.94
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,419.15,343.65
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,386.19,316.15
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,352.82,287.92
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,314.56,255.06
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,276.66,221.81
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,254.22,200.45
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,230.61,176.76
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,171.78,123.8
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,114.44,48.02
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,56.59,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,9.83,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,14.63,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,22.49,12.68
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,27.14,18.21
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,28.97,20.27
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,57.22,37.77
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,91.22,63.93
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,117.72,83.5
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,146.02,106.07
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,173.19,127.63
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,206.04,154.77
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,236.69,180.73
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,269.83,209.13
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,297.52,233.69
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,325.5,258.34
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,344.27,275.79
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,360.95,291.11
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,371.26,300.83
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,379.22,308.27
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,386.84,315.36
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,392.95,321.07
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,399.52,327.11
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,404.7,331.92
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,406.05,333.66
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,405.72,333.93
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,397.31,327.48
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,387.2,319.46
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,414.29,342.08
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,432.62,356.94
